ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 00:00,2,0.000,ALERT,212.83,300.27,59.986,1491883203,"201051344000645","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,670911.3,670911.3,908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883205,1842542.00
04/11/2017 00:00,2,0.000,ALERT,211.93,299.37,59.954,1491883203,"274151322000085","219011344069620",0.00,2.00,0,296.96,305.38,0.0,0.0,0.000,893879.4,893879.4,904,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883207,1842543.00
04/11/2017 00:00,2,0.000,ALERT,213.06,300.27,59.986,1491883203,"201051344000633","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,657350.2,657350.2,910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883209,1842544.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.87,59.991,1491883203,"201051344000469","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,660085.0,660085.0,909,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883211,1842545.00
04/11/2017 00:00,2,0.000,ALERT,212.38,301.17,60.034,1491883203,"201051344000646","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,653677.4,653677.4,909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883213,1842546.00
04/11/2017 00:00,2,0.000,ALERT,211.70,299.37,60.002,1491883203,"274151322000052","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,925913.1,925913.1,908,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883214,1842547.00
04/11/2017 00:00,2,0.000,ALERT,212.61,301.17,60.007,1491883203,"201051344000585","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,664602.9,664602.9,908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883216,1842548.00
04/11/2017 00:00,2,0.000,ALERT,212.61,301.47,59.981,1491883203,"201051344001230","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,658001.3,658001.3,909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883218,1842549.00
04/11/2017 00:00,2,0.000,ALERT,212.83,301.77,59.959,1491883203,"201051344000582","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,648015.2,648015.2,905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883220,1842550.00
04/11/2017 00:00,2,0.000,ALERT,212.16,301.17,59.991,1491883203,"201051344000955","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,666257.5,666257.5,909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883222,1842551.00
04/11/2017 00:00,2,0.000,ALERT,211.70,299.07,59.996,1491883203,"274151322000094","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,755788.2,755788.2,934,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883223,1842552.00
04/11/2017 00:00,2,0.000,ALERT,212.38,301.47,59.996,1491883203,"201051344000579","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,677696.0,677696.0,910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883225,1842553.00
04/11/2017 00:00,2,0.000,ALERT,212.38,301.47,60.002,1491883203,"201051344000890","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,660070.3,660070.3,908,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883227,1842554.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.87,60.007,1491883203,"201051344000438","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,662988.0,662988.0,907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883229,1842555.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.27,60.002,1491883203,"201051344000417","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,627224.0,627224.0,913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883230,1842556.00
04/11/2017 00:00,2,0.000,ALERT,211.93,299.67,59.965,1491883203,"274151322000083","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,916684.8,916684.8,907,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883232,1842557.00
04/11/2017 00:00,2,0.000,ALERT,212.38,299.37,60.007,1491883203,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,976907.5,976907.5,908,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883234,1842558.00
04/11/2017 00:00,2,0.000,ALERT,212.16,301.17,60.007,1491883203,"201051344000868","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,658742.6,658742.6,910,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883236,1842559.00
04/11/2017 00:00,2,0.000,ALERT,211.93,300.27,60.012,1491883203,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,967576.0,967576.0,907,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883238,1842560.00
04/11/2017 00:00,2,0.000,ALERT,212.16,300.57,60.018,1491883203,"201051344000988","219011344069620",0.00,2.00,0,295.46,302.98,0.0,0.0,0.000,602356.7,602356.7,909,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883240,1842561.00
04/11/2017 00:00,2,0.000,ALERT,212.16,299.67,60.023,1491883203,"201051344001025","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,662196.0,662196.0,909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883241,1842562.00
04/11/2017 00:00,2,0.000,ALERT,212.16,300.87,60.007,1491883203,"201051344000458","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,671002.0,671002.0,906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883243,1842563.00
04/11/2017 00:00,2,0.000,ALERT,212.83,300.57,60.007,1491883203,"201051344000853","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,671309.5,671309.5,907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883245,1842564.00
04/11/2017 00:00,2,0.000,ALERT,212.83,300.87,60.018,1491883203,"201051344000685","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,663118.5,663118.5,909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883247,1842565.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.57,60.023,1491883203,"201051344000917","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,659746.1,659746.1,911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883249,1842566.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.57,60.034,1491883203,"201051344001145","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,667589.0,667589.0,909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883250,1842567.00
04/11/2017 00:00,2,0.000,ALERT,212.38,299.97,60.039,1491883203,"201051344000651","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,656313.0,656313.0,906,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883252,1842568.00
04/11/2017 00:00,2,0.000,ALERT,211.70,299.07,60.007,1491883203,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,878431.5,878431.5,909,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883254,1842569.00
04/11/2017 00:00,2,0.000,ALERT,212.83,299.37,60.012,1491883203,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,756115.8,756115.8,934,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883256,1842570.00
04/11/2017 00:00,2,0.000,ALERT,211.93,300.57,60.028,1491883203,"201051344001135","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,652074.4,652074.4,909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883257,1842571.00
04/11/2017 00:00,2,0.000,ALERT,211.93,301.47,60.012,1491883203,"201051344000594","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,672802.5,672802.5,910,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883259,1842572.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.57,60.018,1491883203,"201051344001203","219011344069620",0.00,1.50,0,297.87,304.78,0.0,0.0,0.000,660628.2,660628.2,907,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883261,1842573.00
04/11/2017 00:00,2,0.000,ALERT,211.70,299.97,60.007,1491883203,"274151322000054","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,896645.3,896645.3,906,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883263,1842574.00
04/11/2017 00:00,2,0.000,ALERT,212.61,300.27,60.007,1491883203,"201051344000867","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,657773.1,657773.1,912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883265,1842575.00
04/11/2017 00:00,2,0.000,ALERT,212.38,300.57,59.981,1491883203,"201051344001093","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,659438.8,659438.8,909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883266,1842576.00
04/11/2017 00:00,2,0.000,ALERT,212.16,300.57,60.007,1491883203,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,678963.3,678963.3,911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883268,1842577.00
04/11/2017 00:00,2,0.000,ALERT,212.61,299.97,60.007,1491883203,"201051344000648","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,668503.6,668503.6,910,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883270,1842578.00
04/11/2017 00:00,2,0.000,ALERT,212.38,301.47,60.018,1491883203,"201051344000569","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,681194.2,681194.2,908,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883272,1842579.00
04/11/2017 00:00,2,0.000,ALERT,212.16,300.57,60.012,1491883203,"201051344000983","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,671930.2,671930.2,908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883274,1842580.00
04/11/2017 00:00,2,0.000,ALERT,212.38,300.57,60.002,1491883203,"201051344001158","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,657724.0,657724.0,910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883275,1842581.00
04/11/2017 00:00,2,0.000,ALERT,212.83,301.17,60.002,1491883203,"201051344000576","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,671729.6,671729.6,911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491883277,1842582.00
04/11/2017 00:00,2,0.000,ALERT,212.16,298.77,60.002,1491883203,"274151322000087","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,868667.7,868667.7,915,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491883279,1842583.00
04/11/2017 00:15,2,0.000,ALERT,212.83,300.27,59.938,1491884103,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,670911.3,670911.3,910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884105,1842584.00
04/11/2017 00:15,2,0.000,ALERT,212.16,299.67,59.933,1491884103,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,893879.4,893879.4,906,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884107,1842585.00
04/11/2017 00:15,2,0.000,ALERT,212.83,299.97,59.949,1491884103,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,657350.2,657350.2,912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884108,1842586.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.27,59.938,1491884103,"201051344000469","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,660085.0,660085.0,911,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884110,1842587.00
04/11/2017 00:15,2,0.000,ALERT,212.16,300.87,59.949,1491884103,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,653677.4,653677.4,911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884112,1842588.00
04/11/2017 00:15,2,0.000,ALERT,211.70,300.57,59.944,1491884103,"274151322000052","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,925913.1,925913.1,910,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884114,1842589.00
04/11/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1491884103,"201051344000585","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,664602.9,664602.9,910,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884115,1842590.00
04/11/2017 00:15,2,0.000,ALERT,212.16,301.17,59.891,1491884103,"201051344001230","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,658001.3,658001.3,911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884117,1842591.00
04/11/2017 00:15,2,0.000,ALERT,212.83,302.07,59.917,1491884103,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,648015.2,648015.2,907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884119,1842592.00
04/11/2017 00:15,2,0.000,ALERT,212.16,301.17,59.938,1491884103,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,666257.5,666257.5,911,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884121,1842593.00
04/11/2017 00:15,2,0.000,ALERT,212.16,299.37,59.938,1491884103,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,755788.2,755788.2,936,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884123,1842594.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.87,59.949,1491884103,"201051344000579","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,677696.0,677696.0,912,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884124,1842595.00
04/11/2017 00:15,2,0.000,ALERT,212.38,301.77,59.944,1491884103,"201051344000890","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,660070.3,660070.3,910,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884126,1842596.00
04/11/2017 00:15,2,0.000,ALERT,212.61,301.17,59.938,1491884103,"201051344000438","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,662988.0,662988.0,909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884128,1842597.00
04/11/2017 00:15,2,0.000,ALERT,212.83,300.57,59.944,1491884103,"201051344000417","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884130,1842598.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.57,59.933,1491884103,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,916684.8,916684.8,909,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884132,1842599.00
04/11/2017 00:15,2,0.000,ALERT,212.83,300.87,59.938,1491884103,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,976907.5,976907.5,910,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884134,1842600.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.87,59.938,1491884103,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,658742.6,658742.6,912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884136,1842601.00
04/11/2017 00:15,2,0.000,ALERT,212.16,300.87,59.933,1491884103,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,967576.0,967576.0,909,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884137,1842602.00
04/11/2017 00:15,2,0.000,ALERT,212.16,299.97,59.944,1491884103,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,602356.7,602356.7,911,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884139,1842603.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.27,59.981,1491884103,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,662196.0,662196.0,911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884141,1842604.00
04/11/2017 00:15,2,0.000,ALERT,212.16,300.27,59.944,1491884103,"201051344000458","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,671002.0,671002.0,908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884143,1842605.00
04/11/2017 00:15,2,0.000,ALERT,213.06,300.27,59.901,1491884103,"201051344000853","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,671309.5,671309.5,909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884145,1842606.00
04/11/2017 00:15,2,0.000,ALERT,212.83,300.87,59.944,1491884103,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,663118.5,663118.5,911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884146,1842607.00
04/11/2017 00:15,2,0.000,ALERT,212.61,300.57,59.944,1491884103,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,659746.1,659746.1,913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884148,1842608.00
04/11/2017 00:15,2,0.000,ALERT,212.83,301.17,59.949,1491884103,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,667589.0,667589.0,911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884150,1842609.00
04/11/2017 00:15,2,0.000,ALERT,212.61,299.97,59.965,1491884103,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,656313.0,656313.0,908,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884152,1842610.00
04/11/2017 00:15,2,0.000,ALERT,211.70,299.67,59.944,1491884103,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,878431.5,878431.5,911,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884154,1842611.00
04/11/2017 00:15,2,0.000,ALERT,212.83,299.37,59.949,1491884103,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,756115.8,756115.8,936,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884155,1842612.00
04/11/2017 00:15,2,0.000,ALERT,212.16,300.57,59.954,1491884103,"201051344001135","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,652074.4,652074.4,911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884157,1842613.00
04/11/2017 00:15,2,0.000,ALERT,212.16,300.87,59.949,1491884103,"201051344000594","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,672802.5,672802.5,912,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884159,1842614.00
04/11/2017 00:15,2,0.000,ALERT,212.61,300.57,59.949,1491884103,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,660628.2,660628.2,909,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884161,1842615.00
04/11/2017 00:15,2,0.000,ALERT,211.93,300.27,59.949,1491884103,"274151322000054","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,896645.3,896645.3,908,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884162,1842616.00
04/11/2017 00:15,2,0.000,ALERT,212.61,299.67,59.944,1491884103,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,657773.1,657773.1,914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884164,1842617.00
04/11/2017 00:15,2,0.000,ALERT,212.61,300.87,59.954,1491884103,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,659438.8,659438.8,911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884166,1842618.00
04/11/2017 00:15,2,0.000,ALERT,212.16,300.27,59.965,1491884103,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,678963.3,678963.3,913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884168,1842619.00
04/11/2017 00:15,2,0.000,ALERT,212.61,299.97,59.959,1491884103,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,668503.6,668503.6,912,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884170,1842620.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.57,59.959,1491884103,"201051344000569","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,681194.2,681194.2,910,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884171,1842621.00
04/11/2017 00:15,2,0.000,ALERT,212.38,300.57,59.959,1491884103,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,671930.2,671930.2,910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884173,1842622.00
04/11/2017 00:15,2,0.000,ALERT,212.38,299.97,59.954,1491884103,"201051344001158","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,657724.0,657724.0,912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884175,1842623.00
04/11/2017 00:15,2,0.000,ALERT,212.83,300.87,59.991,1491884103,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,671729.6,671729.6,913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491884177,1842624.00
04/11/2017 00:15,2,0.000,ALERT,212.16,298.77,59.954,1491884103,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,868667.7,868667.7,917,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491884179,1842625.00
04/11/2017 00:30,2,0.000,ALERT,213.06,300.57,60.007,1491885003,"201051344000645","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,670911.3,670911.3,912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885005,1842626.00
04/11/2017 00:30,2,0.000,ALERT,212.16,299.67,59.996,1491885003,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,893879.4,893879.4,908,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885007,1842627.00
04/11/2017 00:30,2,0.000,ALERT,213.29,300.57,60.007,1491885003,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,657350.2,657350.2,914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885009,1842628.00
04/11/2017 00:30,2,0.000,ALERT,212.61,300.57,60.007,1491885003,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,660085.0,660085.0,913,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885010,1842629.00
04/11/2017 00:30,2,0.000,ALERT,212.61,301.47,59.970,1491885003,"201051344000646","219011344069620",0.00,1.50,0,298.47,310.19,0.0,0.0,0.000,653677.4,653677.4,913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885012,1842630.00
04/11/2017 00:30,2,0.000,ALERT,211.70,299.97,60.007,1491885003,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,925913.1,925913.1,912,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885014,1842631.00
04/11/2017 00:30,2,0.000,ALERT,213.06,301.77,60.002,1491885003,"201051344000585","219011344069620",0.00,2.00,0,298.77,309.89,0.0,0.0,0.000,664602.9,664602.9,912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885016,1842632.00
04/11/2017 00:30,2,0.000,ALERT,212.83,301.77,60.002,1491885003,"201051344001230","219011344069620",0.00,2.00,0,299.07,310.79,0.0,0.0,0.000,658001.3,658001.3,913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885018,1842633.00
04/11/2017 00:30,2,0.000,ALERT,213.29,302.68,60.007,1491885003,"201051344000582","219011344069620",0.00,0.50,0,299.97,311.39,0.0,0.0,0.000,648015.2,648015.2,909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885019,1842634.00
04/11/2017 00:30,2,0.000,ALERT,212.61,301.77,60.007,1491885003,"201051344000955","219011344069620",0.00,1.50,0,299.07,310.19,0.0,0.0,0.000,666257.5,666257.5,913,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885021,1842635.00
04/11/2017 00:30,2,0.000,ALERT,211.93,299.67,59.991,1491885003,"274151322000094","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,755788.2,755788.2,938,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885023,1842636.00
04/11/2017 00:30,2,0.000,ALERT,212.61,301.17,60.007,1491885003,"201051344000579","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,677696.0,677696.0,914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885025,1842637.00
04/11/2017 00:30,2,0.000,ALERT,212.83,302.07,60.007,1491885003,"201051344000890","219011344069620",0.00,2.00,0,299.67,310.79,0.0,0.0,0.000,660070.3,660070.3,912,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885026,1842638.00
04/11/2017 00:30,2,0.000,ALERT,212.83,301.17,59.996,1491885003,"201051344000438","219011344069620",0.00,1.00,0,299.37,309.89,0.0,0.0,0.000,662988.0,662988.0,911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885028,1842639.00
04/11/2017 00:30,2,0.000,ALERT,213.06,301.17,60.007,1491885003,"201051344000417","219011344069620",0.00,2.00,0,298.77,309.89,0.0,0.0,0.000,627224.0,627224.0,917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885030,1842640.00
04/11/2017 00:30,2,0.000,ALERT,212.16,301.47,59.996,1491885003,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,916684.8,916684.8,911,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885032,1842641.00
04/11/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1491885003,"274151322000076","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,976907.5,976907.5,912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885034,1842642.00
04/11/2017 00:30,2,0.000,ALERT,212.61,301.47,60.007,1491885003,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,658742.6,658742.6,914,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885036,1842643.00
04/11/2017 00:30,2,0.000,ALERT,211.93,301.17,60.002,1491885003,"274151322000095","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,967576.0,967576.0,911,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885037,1842644.00
04/11/2017 00:30,2,0.000,ALERT,212.16,300.87,60.002,1491885003,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,602356.7,602356.7,913,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885039,1842645.00
04/11/2017 00:30,2,0.000,ALERT,212.83,300.87,60.007,1491885003,"201051344001025","219011344069620",0.00,1.00,0,298.47,309.89,0.0,0.0,0.000,662196.0,662196.0,913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885041,1842646.00
04/11/2017 00:30,2,0.000,ALERT,212.38,301.47,59.996,1491885003,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,671002.0,671002.0,910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885043,1842647.00
04/11/2017 00:30,2,0.000,ALERT,213.06,301.47,60.002,1491885003,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,671309.5,671309.5,911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885045,1842648.00
04/11/2017 00:30,2,0.000,ALERT,213.29,301.47,60.002,1491885003,"201051344000685","219011344069620",0.00,1.50,0,298.77,310.79,0.0,0.0,0.000,663118.5,663118.5,913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885046,1842649.00
04/11/2017 00:30,2,0.000,ALERT,212.83,300.87,60.034,1491885003,"201051344000917","219011344069620",0.00,3.00,0,297.87,309.59,0.0,0.0,0.000,659746.1,659746.1,915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885048,1842650.00
04/11/2017 00:30,2,0.000,ALERT,213.06,301.47,60.002,1491885003,"201051344001145","219011344069620",0.00,1.50,0,299.07,310.79,0.0,0.0,0.000,667589.0,667589.0,913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885050,1842651.00
04/11/2017 00:30,2,0.000,ALERT,212.83,300.87,59.981,1491885003,"201051344000651","219011344069620",0.00,0.00,0,298.17,309.29,0.0,0.0,0.000,656313.0,656313.0,910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885052,1842652.00
04/11/2017 00:30,2,0.000,ALERT,211.70,299.97,59.986,1491885003,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,878431.5,878431.5,913,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885054,1842653.00
04/11/2017 00:30,2,0.000,ALERT,212.83,299.67,60.007,1491885003,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,756115.8,756115.8,938,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885056,1842654.00
04/11/2017 00:30,2,0.000,ALERT,212.61,301.17,60.034,1491885003,"201051344001135","219011344069620",0.00,1.50,0,299.07,309.89,0.0,0.0,0.000,652074.4,652074.4,913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885057,1842655.00
04/11/2017 00:30,2,0.000,ALERT,212.38,301.47,60.007,1491885003,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,672802.5,672802.5,914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885059,1842656.00
04/11/2017 00:30,2,0.000,ALERT,213.06,301.17,60.012,1491885003,"201051344001203","219011344069620",0.00,1.00,0,298.77,310.79,0.0,0.0,0.000,660628.2,660628.2,911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885061,1842657.00
04/11/2017 00:30,2,0.000,ALERT,212.16,300.27,60.012,1491885003,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,896645.3,896645.3,910,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885063,1842658.00
04/11/2017 00:30,2,0.000,ALERT,212.83,300.57,59.996,1491885003,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,657773.1,657773.1,916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885064,1842659.00
04/11/2017 00:30,2,0.000,ALERT,212.83,301.47,60.007,1491885003,"201051344001093","219011344069620",0.00,2.50,0,298.77,309.89,0.0,0.0,0.000,659438.8,659438.8,913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885066,1842660.00
04/11/2017 00:30,2,0.000,ALERT,212.38,301.17,60.002,1491885003,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,678963.3,678963.3,915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885068,1842661.00
04/11/2017 00:30,2,0.000,ALERT,212.61,300.27,60.007,1491885003,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,668503.6,668503.6,914,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885070,1842662.00
04/11/2017 00:30,2,0.000,ALERT,212.61,301.47,60.034,1491885003,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,681194.2,681194.2,912,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885072,1842663.00
04/11/2017 00:30,2,0.000,ALERT,212.38,301.17,60.007,1491885003,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,671930.2,671930.2,912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885073,1842664.00
04/11/2017 00:30,2,0.000,ALERT,212.61,300.87,60.034,1491885003,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,657724.0,657724.0,914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885075,1842665.00
04/11/2017 00:30,2,0.000,ALERT,213.06,301.47,60.034,1491885003,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,671729.6,671729.6,915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885077,1842666.00
04/11/2017 00:30,2,0.000,ALERT,212.38,299.97,60.007,1491885003,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,868667.7,868667.7,919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885079,1842667.00
04/11/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1491885903,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,670911.3,670911.3,914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885905,1842668.00
04/11/2017 00:45,2,0.000,ALERT,212.38,300.57,59.975,1491885903,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,893879.4,893879.4,910,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885907,1842669.00
04/11/2017 00:45,2,0.000,ALERT,213.06,300.27,59.991,1491885903,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,657350.2,657350.2,916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885909,1842670.00
04/11/2017 00:45,2,0.000,ALERT,212.38,300.27,59.986,1491885903,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,660085.0,660085.0,915,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885911,1842671.00
04/11/2017 00:45,2,0.000,ALERT,212.61,301.47,59.975,1491885903,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,653677.4,653677.4,915,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885912,1842672.00
04/11/2017 00:45,2,0.000,ALERT,211.93,301.17,59.944,1491885903,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,925913.1,925913.1,914,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885914,1842673.00
04/11/2017 00:45,2,0.000,ALERT,213.06,301.77,59.975,1491885903,"201051344000585","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,664602.9,664602.9,914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885916,1842674.00
04/11/2017 00:45,2,0.000,ALERT,212.83,301.77,59.970,1491885903,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,658001.3,658001.3,915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885918,1842675.00
04/11/2017 00:45,2,0.000,ALERT,213.29,302.37,59.981,1491885903,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,648015.2,648015.2,911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885919,1842676.00
04/11/2017 00:45,2,0.000,ALERT,212.61,301.47,59.986,1491885903,"201051344000955","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,666257.5,666257.5,915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885921,1842677.00
04/11/2017 00:45,2,0.000,ALERT,212.16,299.97,59.975,1491885903,"274151322000094","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,755788.2,755788.2,940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885923,1842678.00
04/11/2017 00:45,2,0.000,ALERT,212.38,301.17,59.981,1491885903,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,677696.0,677696.0,916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885925,1842679.00
04/11/2017 00:45,2,0.000,ALERT,212.83,302.07,59.965,1491885903,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,660070.3,660070.3,914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885927,1842680.00
04/11/2017 00:45,2,0.000,ALERT,213.06,301.47,59.975,1491885903,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,662988.0,662988.0,913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885928,1842681.00
04/11/2017 00:45,2,0.000,ALERT,213.06,300.87,59.986,1491885903,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,627224.0,627224.0,919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885930,1842682.00
04/11/2017 00:45,2,0.000,ALERT,212.38,300.87,59.970,1491885903,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,916684.8,916684.8,913,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885932,1842683.00
04/11/2017 00:45,2,0.000,ALERT,212.83,300.87,59.981,1491885903,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,976907.5,976907.5,914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885934,1842684.00
04/11/2017 00:45,2,0.000,ALERT,212.38,301.17,60.034,1491885903,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,658742.6,658742.6,916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885936,1842685.00
04/11/2017 00:45,2,0.000,ALERT,212.16,301.77,59.991,1491885903,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,967576.0,967576.0,913,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885938,1842686.00
04/11/2017 00:45,2,0.000,ALERT,212.16,300.27,59.949,1491885903,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,602356.7,602356.7,915,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885939,1842687.00
