ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 00:45,2,0.000,ALERT,212.61,300.87,59.996,1491885903,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,662196.0,662196.0,915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885941,1842688.00
04/11/2017 00:45,2,0.000,ALERT,212.16,300.57,60.002,1491885903,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,671002.0,671002.0,912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885943,1842689.00
04/11/2017 00:45,2,0.000,ALERT,212.83,300.27,59.996,1491885903,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,671309.5,671309.5,913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885945,1842690.00
04/11/2017 00:45,2,0.000,ALERT,213.29,301.47,59.996,1491885903,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,663118.5,663118.5,915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885947,1842691.00
04/11/2017 00:45,2,0.000,ALERT,213.06,300.87,60.023,1491885903,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,659746.1,659746.1,917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885949,1842692.00
04/11/2017 00:45,2,0.000,ALERT,213.29,302.07,60.002,1491885903,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,667589.0,667589.0,915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885950,1842693.00
04/11/2017 00:45,2,0.000,ALERT,213.06,300.87,60.002,1491885903,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,656313.0,656313.0,912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885952,1842694.00
04/11/2017 00:45,2,0.000,ALERT,211.70,300.27,59.986,1491885903,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,878431.5,878431.5,915,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885954,1842695.00
04/11/2017 00:45,2,0.000,ALERT,212.83,300.27,59.991,1491885903,"274151322000068","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,756115.8,756115.8,940,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491885956,1842696.00
04/11/2017 00:45,2,0.000,ALERT,212.61,301.47,60.028,1491885903,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,652074.4,652074.4,915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885958,1842697.00
04/11/2017 00:45,2,0.000,ALERT,212.16,300.87,60.002,1491885903,"201051344000594","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,672802.5,672802.5,916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885959,1842698.00
04/11/2017 00:45,2,0.000,ALERT,213.06,301.17,59.991,1491885903,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,660628.2,660628.2,913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885961,1842699.00
04/11/2017 00:45,2,0.000,ALERT,212.16,300.87,59.991,1491885903,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,896645.3,896645.3,912,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885963,1842700.00
04/11/2017 00:45,2,0.000,ALERT,212.61,299.97,60.002,1491885903,"201051344000867","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,657773.1,657773.1,918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885965,1842701.00
04/11/2017 00:45,2,0.000,ALERT,213.06,301.47,60.007,1491885903,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,659438.8,659438.8,915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885967,1842702.00
04/11/2017 00:45,2,0.000,ALERT,212.38,300.57,59.959,1491885903,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,678963.3,678963.3,917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885969,1842703.00
04/11/2017 00:45,2,0.000,ALERT,212.61,299.67,59.996,1491885903,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,668503.6,668503.6,916,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885971,1842704.00
04/11/2017 00:45,2,0.000,ALERT,212.38,301.17,60.002,1491885903,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,681194.2,681194.2,914,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885972,1842705.00
04/11/2017 00:45,2,0.000,ALERT,212.61,300.87,60.012,1491885903,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,671930.2,671930.2,914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885974,1842706.00
04/11/2017 00:45,2,0.000,ALERT,212.38,300.27,59.975,1491885903,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,657724.0,657724.0,916,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885976,1842707.00
04/11/2017 00:45,2,0.000,ALERT,212.83,301.47,59.986,1491885903,"201051344000576","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,671729.6,671729.6,917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885978,1842708.00
04/11/2017 00:45,2,0.000,ALERT,212.38,299.37,59.981,1491885903,"274151322000087","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,868667.7,868667.7,921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491885980,1842709.00
04/11/2017 01:00,2,0.000,ALERT,212.83,300.57,59.991,1491886803,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,670911.3,670911.3,916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886805,1842710.00
04/11/2017 01:00,2,0.000,ALERT,212.16,300.27,59.965,1491886803,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,893879.4,893879.4,912,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886807,1842711.00
04/11/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1491886803,"201051344000633","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,657350.2,657350.2,918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886809,1842712.00
04/11/2017 01:00,2,0.000,ALERT,212.61,300.87,60.007,1491886803,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,660085.0,660085.0,917,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886811,1842713.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.17,59.975,1491886803,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,653677.4,653677.4,917,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886812,1842714.00
04/11/2017 01:00,2,0.000,ALERT,211.93,301.17,59.981,1491886803,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,925913.1,925913.1,916,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886814,1842715.00
04/11/2017 01:00,2,0.000,ALERT,213.06,301.47,59.981,1491886803,"201051344000585","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,664602.9,664602.9,916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886816,1842716.00
04/11/2017 01:00,2,0.000,ALERT,212.83,301.77,59.981,1491886803,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,658001.3,658001.3,917,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886818,1842717.00
04/11/2017 01:00,2,0.000,ALERT,213.51,302.37,59.975,1491886803,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,648015.2,648015.2,913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886820,1842718.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.47,60.018,1491886803,"201051344000955","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,666257.5,666257.5,917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886821,1842719.00
04/11/2017 01:00,2,0.000,ALERT,212.38,300.27,59.981,1491886803,"274151322000094","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,755788.2,755788.2,942,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886823,1842720.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.47,59.991,1491886803,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,677696.0,677696.0,918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886825,1842721.00
04/11/2017 01:00,2,0.000,ALERT,212.83,302.07,59.991,1491886803,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,660070.3,660070.3,916,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886827,1842722.00
04/11/2017 01:00,2,0.000,ALERT,213.06,301.47,59.991,1491886803,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,662988.0,662988.0,915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886829,1842723.00
04/11/2017 01:00,2,0.000,ALERT,213.29,301.17,60.018,1491886803,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,627224.0,627224.0,921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886830,1842724.00
04/11/2017 01:00,2,0.000,ALERT,212.38,301.77,60.018,1491886803,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,916684.8,916684.8,915,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886832,1842725.00
04/11/2017 01:00,2,0.000,ALERT,212.61,300.57,59.981,1491886803,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,976907.5,976907.5,916,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886834,1842726.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.47,59.991,1491886803,"201051344000868","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,658742.6,658742.6,918,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886836,1842727.00
04/11/2017 01:00,2,0.000,ALERT,212.38,301.47,59.981,1491886803,"274151322000095","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,967576.0,967576.0,915,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886838,1842728.00
04/11/2017 01:00,2,0.000,ALERT,212.38,301.17,59.986,1491886803,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,602356.7,602356.7,917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886839,1842729.00
04/11/2017 01:00,2,0.000,ALERT,212.83,300.87,59.991,1491886803,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,662196.0,662196.0,917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886841,1842730.00
04/11/2017 01:00,2,0.000,ALERT,212.38,301.47,59.981,1491886803,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,671002.0,671002.0,914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886843,1842731.00
04/11/2017 01:00,2,0.000,ALERT,212.83,301.17,59.986,1491886803,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,671309.5,671309.5,915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886845,1842732.00
04/11/2017 01:00,2,0.000,ALERT,213.29,301.77,59.986,1491886803,"201051344000685","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,663118.5,663118.5,917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886847,1842733.00
04/11/2017 01:00,2,0.000,ALERT,213.06,300.87,59.975,1491886803,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,659746.1,659746.1,919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886848,1842734.00
04/11/2017 01:00,2,0.000,ALERT,213.06,301.47,59.986,1491886803,"201051344001145","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,667589.0,667589.0,917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886850,1842735.00
04/11/2017 01:00,2,0.000,ALERT,213.06,300.87,59.981,1491886803,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,656313.0,656313.0,914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886852,1842736.00
04/11/2017 01:00,2,0.000,ALERT,211.93,300.57,59.970,1491886803,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,878431.5,878431.5,917,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886854,1842737.00
04/11/2017 01:00,2,0.000,ALERT,213.06,300.27,59.933,1491886803,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,756115.8,756115.8,942,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886856,1842738.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.47,59.975,1491886803,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,652074.4,652074.4,917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886857,1842739.00
04/11/2017 01:00,2,0.000,ALERT,212.38,301.47,59.959,1491886803,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,672802.5,672802.5,918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886859,1842740.00
04/11/2017 01:00,2,0.000,ALERT,213.06,300.87,59.959,1491886803,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,660628.2,660628.2,915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886861,1842741.00
04/11/2017 01:00,2,0.000,ALERT,212.38,301.77,59.959,1491886803,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,896645.3,896645.3,914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886863,1842742.00
04/11/2017 01:00,2,0.000,ALERT,212.83,300.27,59.928,1491886803,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,657773.1,657773.1,920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886865,1842743.00
04/11/2017 01:00,2,0.000,ALERT,213.06,301.47,59.954,1491886803,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,659438.8,659438.8,917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886866,1842744.00
04/11/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1491886803,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,678963.3,678963.3,919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886868,1842745.00
04/11/2017 01:00,2,0.000,ALERT,212.83,299.97,59.959,1491886803,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,668503.6,668503.6,918,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886870,1842746.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.17,59.954,1491886803,"201051344000569","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,681194.2,681194.2,916,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886872,1842747.00
04/11/2017 01:00,2,0.000,ALERT,212.61,301.17,59.981,1491886803,"201051344000983","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,671930.2,671930.2,916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886873,1842748.00
04/11/2017 01:00,2,0.000,ALERT,212.61,300.27,59.949,1491886803,"201051344001158","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,657724.0,657724.0,918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886875,1842749.00
04/11/2017 01:00,2,0.000,ALERT,212.83,300.57,59.949,1491886803,"201051344000576","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,671729.6,671729.6,919,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491886877,1842750.00
04/11/2017 01:00,2,0.000,ALERT,212.61,299.67,59.949,1491886803,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,868667.7,868667.7,923,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491886879,1842751.00
04/11/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1491887703,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,670911.3,670911.3,918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887705,1842752.00
04/11/2017 01:15,2,0.000,ALERT,212.38,299.67,59.981,1491887703,"274151322000085","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,893879.4,893879.4,914,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887707,1842753.00
04/11/2017 01:15,2,0.000,ALERT,213.06,299.67,59.959,1491887703,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,657350.2,657350.2,920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887709,1842754.00
04/11/2017 01:15,2,0.000,ALERT,212.38,299.97,60.007,1491887703,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,660085.0,660085.0,919,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887710,1842755.00
04/11/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1491887703,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,653677.4,653677.4,919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887712,1842756.00
04/11/2017 01:15,2,0.000,ALERT,211.93,299.67,59.981,1491887703,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,925913.1,925913.1,918,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887714,1842757.00
04/11/2017 01:15,2,0.000,ALERT,212.61,301.17,59.954,1491887703,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,664602.9,664602.9,918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887716,1842758.00
04/11/2017 01:15,2,0.000,ALERT,212.61,301.47,59.954,1491887703,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,658001.3,658001.3,919,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887718,1842759.00
04/11/2017 01:15,2,0.000,ALERT,213.06,302.07,59.944,1491887703,"201051344000582","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,648015.2,648015.2,915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887719,1842760.00
04/11/2017 01:15,2,0.000,ALERT,212.38,301.17,59.959,1491887703,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,666257.5,666257.5,919,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887721,1842761.00
04/11/2017 01:15,2,0.000,ALERT,212.38,299.67,59.959,1491887703,"274151322000094","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,755788.2,755788.2,944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887723,1842762.00
04/11/2017 01:15,2,0.000,ALERT,212.38,300.87,59.959,1491887703,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,677696.0,677696.0,920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887725,1842763.00
04/11/2017 01:15,2,0.000,ALERT,212.61,301.47,59.959,1491887703,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,660070.3,660070.3,918,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887726,1842764.00
04/11/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1491887703,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,662988.0,662988.0,917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887728,1842765.00
04/11/2017 01:15,2,0.000,ALERT,213.06,300.87,59.965,1491887703,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,627224.0,627224.0,923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887730,1842766.00
04/11/2017 01:15,2,0.000,ALERT,212.38,300.27,59.944,1491887703,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,916684.8,916684.8,917,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887732,1842767.00
04/11/2017 01:15,2,0.000,ALERT,212.83,299.37,59.949,1491887703,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,976907.5,976907.5,918,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887734,1842768.00
04/11/2017 01:15,2,0.000,ALERT,212.38,300.87,59.954,1491887703,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,658742.6,658742.6,920,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887736,1842769.00
04/11/2017 01:15,2,0.000,ALERT,212.16,300.87,59.954,1491887703,"274151322000095","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,967576.0,967576.0,917,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887737,1842770.00
04/11/2017 01:15,2,0.000,ALERT,212.16,300.27,59.965,1491887703,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,602356.7,602356.7,919,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887739,1842771.00
04/11/2017 01:15,2,0.000,ALERT,212.38,300.57,59.959,1491887703,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,662196.0,662196.0,919,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887741,1842772.00
04/11/2017 01:15,2,0.000,ALERT,212.38,300.27,59.917,1491887703,"201051344000458","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,671002.0,671002.0,916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887743,1842773.00
04/11/2017 01:15,2,0.000,ALERT,213.06,300.27,60.002,1491887703,"201051344000853","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,671309.5,671309.5,917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887745,1842774.00
04/11/2017 01:15,2,0.000,ALERT,213.06,301.17,59.938,1491887703,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,663118.5,663118.5,919,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887747,1842775.00
04/11/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1491887703,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,659746.1,659746.1,921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887748,1842776.00
04/11/2017 01:15,2,0.000,ALERT,212.83,301.17,59.965,1491887703,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,667589.0,667589.0,919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887750,1842777.00
04/11/2017 01:15,2,0.000,ALERT,212.61,300.27,59.970,1491887703,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,656313.0,656313.0,916,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887752,1842778.00
04/11/2017 01:15,2,0.000,ALERT,212.16,299.97,59.981,1491887703,"274151322000088","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,878431.5,878431.5,919,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887754,1842779.00
04/11/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1491887703,"274151322000068","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,756115.8,756115.8,944,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887756,1842780.00
04/11/2017 01:15,2,0.000,ALERT,212.38,301.17,59.986,1491887703,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,652074.4,652074.4,919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887757,1842781.00
04/11/2017 01:15,2,0.000,ALERT,212.16,301.17,59.991,1491887703,"201051344000594","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,672802.5,672802.5,920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887759,1842782.00
04/11/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1491887703,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,660628.2,660628.2,917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887761,1842783.00
04/11/2017 01:15,2,0.000,ALERT,211.93,299.97,59.981,1491887703,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,896645.3,896645.3,916,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887763,1842784.00
04/11/2017 01:15,2,0.000,ALERT,212.61,299.97,59.975,1491887703,"201051344000867","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,657773.1,657773.1,922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887765,1842785.00
04/11/2017 01:15,2,0.000,ALERT,212.61,300.87,60.018,1491887703,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,659438.8,659438.8,919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887766,1842786.00
04/11/2017 01:15,2,0.000,ALERT,212.38,300.27,60.002,1491887703,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,678963.3,678963.3,921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887768,1842787.00
04/11/2017 01:15,2,0.000,ALERT,212.61,299.97,59.981,1491887703,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,668503.6,668503.6,920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887770,1842788.00
04/11/2017 01:15,2,0.000,ALERT,212.61,300.87,59.975,1491887703,"201051344000569","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,681194.2,681194.2,918,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887772,1842789.00
04/11/2017 01:15,2,0.000,ALERT,212.61,300.57,59.970,1491887703,"201051344000983","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,671930.2,671930.2,918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887774,1842790.00
04/11/2017 01:15,2,0.000,ALERT,212.61,300.27,59.981,1491887703,"201051344001158","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,657724.0,657724.0,920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491887775,1842791.00
04/11/2017 01:15,2,0.000,ALERT,212.83,300.87,59.986,1491887703,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,671729.6,671729.6,921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887777,1842792.00
04/11/2017 01:15,2,0.000,ALERT,212.38,299.07,59.981,1491887703,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,868667.7,868667.7,925,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491887779,1842793.00
04/11/2017 01:30,2,0.000,ALERT,213.51,302.07,60.002,1491888604,"201051344000645","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,670911.3,670911.3,920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888606,1842794.00
04/11/2017 01:30,2,0.000,ALERT,213.06,301.47,59.944,1491888604,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,893879.4,893879.4,916,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888608,1842795.00
04/11/2017 01:30,2,0.000,ALERT,213.51,302.07,59.986,1491888604,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,657350.2,657350.2,922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888609,1842796.00
04/11/2017 01:30,2,0.000,ALERT,213.29,302.68,59.981,1491888604,"201051344000469","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,660085.0,660085.0,921,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888611,1842797.00
04/11/2017 01:30,2,0.000,ALERT,213.06,302.07,59.981,1491888604,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,653677.4,653677.4,921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888613,1842798.00
04/11/2017 01:30,2,0.000,ALERT,212.61,301.77,59.975,1491888604,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,925913.1,925913.1,920,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888615,1842799.00
04/11/2017 01:30,2,0.000,ALERT,213.51,302.37,59.975,1491888604,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,664602.9,664602.9,920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888617,1842800.00
04/11/2017 01:30,2,0.000,ALERT,213.29,302.37,59.981,1491888604,"201051344001230","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,658001.3,658001.3,921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888618,1842801.00
04/11/2017 01:30,2,0.000,ALERT,213.74,302.98,60.007,1491888604,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,648015.2,648015.2,917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888620,1842802.00
04/11/2017 01:30,2,0.000,ALERT,212.83,301.77,59.981,1491888604,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,666257.5,666257.5,921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888622,1842803.00
04/11/2017 01:30,2,0.000,ALERT,212.83,300.87,59.975,1491888604,"274151322000094","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,755788.2,755788.2,946,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888624,1842804.00
04/11/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1491888604,"201051344000579","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,677696.0,677696.0,922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888626,1842805.00
04/11/2017 01:30,2,0.000,ALERT,213.29,302.37,59.970,1491888604,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,660070.3,660070.3,920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888627,1842806.00
04/11/2017 01:30,2,0.000,ALERT,213.51,302.07,59.965,1491888604,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,662988.0,662988.0,919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888629,1842807.00
04/11/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1491888604,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,627224.0,627224.0,925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888631,1842808.00
04/11/2017 01:30,2,0.000,ALERT,213.06,301.47,59.959,1491888604,"274151322000083","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,916684.8,916684.8,919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888633,1842809.00
04/11/2017 01:30,2,0.000,ALERT,213.51,301.17,59.954,1491888604,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,976907.5,976907.5,920,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888635,1842810.00
04/11/2017 01:30,2,0.000,ALERT,213.06,302.37,59.933,1491888604,"201051344000868","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,658742.6,658742.6,922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888636,1842811.00
04/11/2017 01:30,2,0.000,ALERT,213.06,302.07,60.002,1491888604,"274151322000095","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,967576.0,967576.0,919,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888638,1842812.00
04/11/2017 01:30,2,0.000,ALERT,212.83,301.47,59.922,1491888604,"201051344000988","219011344069620",0.00,2.00,0,295.76,303.28,0.0,0.0,0.000,602356.7,602356.7,921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888640,1842813.00
04/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.944,1491888604,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,662196.0,662196.0,921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888642,1842814.00
04/11/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1491888604,"201051344000458","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,671002.0,671002.0,918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888644,1842815.00
04/11/2017 01:30,2,0.000,ALERT,213.51,301.17,59.965,1491888604,"201051344000853","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,671309.5,671309.5,919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888645,1842816.00
04/11/2017 01:30,2,0.000,ALERT,213.51,301.77,59.954,1491888604,"201051344000685","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,663118.5,663118.5,921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888647,1842817.00
04/11/2017 01:30,2,0.000,ALERT,213.51,301.47,59.959,1491888604,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,659746.1,659746.1,923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888649,1842818.00
04/11/2017 01:30,2,0.000,ALERT,213.51,302.07,59.949,1491888604,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,667589.0,667589.0,921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888651,1842819.00
04/11/2017 01:30,2,0.000,ALERT,213.29,301.17,59.959,1491888604,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,656313.0,656313.0,918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888653,1842820.00
04/11/2017 01:30,2,0.000,ALERT,212.38,300.27,59.954,1491888604,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,878431.5,878431.5,921,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888654,1842821.00
04/11/2017 01:30,2,0.000,ALERT,213.51,299.97,59.959,1491888604,"274151322000068","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,756115.8,756115.8,946,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888656,1842822.00
04/11/2017 01:30,2,0.000,ALERT,212.83,301.77,59.991,1491888604,"201051344001135","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,652074.4,652074.4,921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888658,1842823.00
04/11/2017 01:30,2,0.000,ALERT,212.61,302.07,59.965,1491888604,"201051344000594","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,672802.5,672802.5,922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888660,1842824.00
04/11/2017 01:30,2,0.000,ALERT,213.29,301.47,59.959,1491888604,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,660628.2,660628.2,919,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888662,1842825.00
04/11/2017 01:30,2,0.000,ALERT,212.83,300.87,59.996,1491888604,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,896645.3,896645.3,918,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888663,1842826.00
04/11/2017 01:30,2,0.000,ALERT,213.29,300.87,59.970,1491888604,"201051344000867","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,657773.1,657773.1,924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888665,1842827.00
04/11/2017 01:30,2,0.000,ALERT,213.29,301.77,59.933,1491888604,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,659438.8,659438.8,921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888667,1842828.00
04/11/2017 01:30,2,0.000,ALERT,212.83,301.47,59.928,1491888604,"201051344000900","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,678963.3,678963.3,923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888669,1842829.00
04/11/2017 01:30,2,0.000,ALERT,213.29,300.87,59.944,1491888604,"201051344000648","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,668503.6,668503.6,922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888671,1842830.00
04/11/2017 01:30,2,0.000,ALERT,212.83,301.77,59.965,1491888604,"201051344000569","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,681194.2,681194.2,920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888672,1842831.00
04/11/2017 01:30,2,0.000,ALERT,213.06,301.77,59.954,1491888604,"201051344000983","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,671930.2,671930.2,920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888674,1842832.00
04/11/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1491888604,"201051344001158","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,657724.0,657724.0,922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491888676,1842833.00
