ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1491888604,"201051344000576","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,671729.6,671729.6,923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888678,1842834.00
04/11/2017 01:30,2,0.000,ALERT,212.83,300.57,59.965,1491888604,"274151322000087","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,868667.7,868667.7,927,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491888680,1842835.00
04/11/2017 01:45,2,0.000,ALERT,213.51,301.17,59.975,1491889503,"201051344000645","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,670911.3,670911.3,922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889505,1842836.00
04/11/2017 01:45,2,0.000,ALERT,212.61,300.87,59.965,1491889503,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,893879.4,893879.4,918,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889507,1842837.00
04/11/2017 01:45,2,0.000,ALERT,213.74,301.17,59.970,1491889503,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,657350.2,657350.2,924,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889508,1842838.00
04/11/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1491889503,"201051344000469","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,660085.0,660085.0,923,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889510,1842839.00
04/11/2017 01:45,2,0.000,ALERT,213.06,302.07,59.975,1491889503,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,653677.4,653677.4,923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889512,1842840.00
04/11/2017 01:45,2,0.000,ALERT,212.16,301.47,59.959,1491889503,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,925913.1,925913.1,922,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889514,1842841.00
04/11/2017 01:45,2,0.000,ALERT,213.51,302.37,59.975,1491889503,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,664602.9,664602.9,922,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889516,1842842.00
04/11/2017 01:45,2,0.000,ALERT,213.29,302.37,59.965,1491889503,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,658001.3,658001.3,923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889517,1842843.00
04/11/2017 01:45,2,0.000,ALERT,213.74,302.98,59.970,1491889503,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,648015.2,648015.2,919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889519,1842844.00
04/11/2017 01:45,2,0.000,ALERT,213.06,302.07,59.996,1491889503,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,666257.5,666257.5,923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889521,1842845.00
04/11/2017 01:45,2,0.000,ALERT,212.61,300.57,59.959,1491889503,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,755788.2,755788.2,948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889523,1842846.00
04/11/2017 01:45,2,0.000,ALERT,212.83,301.77,59.965,1491889503,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,677696.0,677696.0,924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889525,1842847.00
04/11/2017 01:45,2,0.000,ALERT,213.29,302.68,59.975,1491889503,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,660070.3,660070.3,922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889527,1842848.00
04/11/2017 01:45,2,0.000,ALERT,213.51,302.07,59.975,1491889503,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,662988.0,662988.0,921,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889529,1842849.00
04/11/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1491889503,"201051344000417","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,627224.0,627224.0,927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889531,1842850.00
04/11/2017 01:45,2,0.000,ALERT,212.61,301.47,59.970,1491889503,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,916684.8,916684.8,921,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889532,1842851.00
04/11/2017 01:45,2,0.000,ALERT,213.29,301.17,59.959,1491889503,"274151322000076","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,976907.5,976907.5,922,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889534,1842852.00
04/11/2017 01:45,2,0.000,ALERT,213.06,302.07,59.959,1491889503,"201051344000868","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,658742.6,658742.6,924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889536,1842853.00
04/11/2017 01:45,2,0.000,ALERT,212.61,301.77,59.981,1491889503,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,967576.0,967576.0,921,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889538,1842854.00
04/11/2017 01:45,2,0.000,ALERT,212.83,301.17,59.991,1491889503,"201051344000988","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,602356.7,602356.7,923,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889540,1842855.00
04/11/2017 01:45,2,0.000,ALERT,213.29,301.47,59.991,1491889503,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,662196.0,662196.0,923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889541,1842856.00
04/11/2017 01:45,2,0.000,ALERT,212.83,301.77,59.991,1491889503,"201051344000458","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,671002.0,671002.0,920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889543,1842857.00
04/11/2017 01:45,2,0.000,ALERT,213.51,301.47,59.975,1491889503,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,671309.5,671309.5,921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889545,1842858.00
04/11/2017 01:45,2,0.000,ALERT,213.74,302.07,59.991,1491889503,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,663118.5,663118.5,923,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889547,1842859.00
04/11/2017 01:45,2,0.000,ALERT,213.29,301.47,59.954,1491889503,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,659746.1,659746.1,925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889549,1842860.00
04/11/2017 01:45,2,0.000,ALERT,213.51,302.37,59.996,1491889503,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,667589.0,667589.0,923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889550,1842861.00
04/11/2017 01:45,2,0.000,ALERT,213.51,301.47,59.938,1491889503,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,656313.0,656313.0,920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889552,1842862.00
04/11/2017 01:45,2,0.000,ALERT,212.16,300.27,59.986,1491889503,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,878431.5,878431.5,923,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889554,1842863.00
04/11/2017 01:45,2,0.000,ALERT,213.29,299.97,60.002,1491889503,"274151322000068","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,756115.8,756115.8,948,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889556,1842864.00
04/11/2017 01:45,2,0.000,ALERT,213.06,302.07,59.996,1491889503,"201051344001135","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,652074.4,652074.4,923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889557,1842865.00
04/11/2017 01:45,2,0.000,ALERT,212.61,301.77,59.986,1491889503,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,672802.5,672802.5,924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889559,1842866.00
04/11/2017 01:45,2,0.000,ALERT,213.29,301.47,59.996,1491889503,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,660628.2,660628.2,921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889561,1842867.00
04/11/2017 01:45,2,0.000,ALERT,212.61,300.87,59.996,1491889503,"274151322000054","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,896645.3,896645.3,920,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889563,1842868.00
04/11/2017 01:45,2,0.000,ALERT,213.06,300.57,59.991,1491889503,"201051344000867","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,657773.1,657773.1,926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889565,1842869.00
04/11/2017 01:45,2,0.000,ALERT,213.29,302.07,59.986,1491889503,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,659438.8,659438.8,923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889566,1842870.00
04/11/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1491889503,"201051344000900","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,678963.3,678963.3,925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889568,1842871.00
04/11/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1491889503,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,668503.6,668503.6,924,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889570,1842872.00
04/11/2017 01:45,2,0.000,ALERT,213.06,301.77,60.012,1491889503,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,681194.2,681194.2,922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889572,1842873.00
04/11/2017 01:45,2,0.000,ALERT,212.83,301.47,59.938,1491889503,"201051344000983","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,671930.2,671930.2,922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491889574,1842874.00
04/11/2017 01:45,2,0.000,ALERT,213.06,301.17,59.944,1491889503,"201051344001158","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,657724.0,657724.0,924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889575,1842875.00
04/11/2017 01:45,2,0.000,ALERT,213.51,301.77,59.991,1491889503,"201051344000576","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,671729.6,671729.6,925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889577,1842876.00
04/11/2017 01:45,2,0.000,ALERT,212.61,299.67,59.986,1491889503,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,868667.7,868667.7,929,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491889579,1842877.00
04/11/2017 02:00,2,0.000,ALERT,212.16,299.67,59.991,1491890404,"201051344000645","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,670911.3,670911.3,924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890406,1842878.00
04/11/2017 02:00,2,0.000,ALERT,211.70,299.37,59.981,1491890404,"274151322000085","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,893879.4,893879.4,920,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890407,1842879.00
04/11/2017 02:00,2,0.000,ALERT,212.38,299.37,60.002,1491890404,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,657350.2,657350.2,926,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890409,1842880.00
04/11/2017 02:00,2,0.000,ALERT,211.70,299.67,59.986,1491890404,"201051344000469","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,660085.0,660085.0,925,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890411,1842881.00
04/11/2017 02:00,2,0.000,ALERT,211.93,300.57,59.954,1491890404,"201051344000646","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,653677.4,653677.4,925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890413,1842882.00
04/11/2017 02:00,2,0.000,ALERT,211.25,299.67,59.991,1491890404,"274151322000052","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,925913.1,925913.1,924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890414,1842883.00
04/11/2017 02:00,2,0.000,ALERT,212.38,300.57,59.975,1491890404,"201051344000585","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,664602.9,664602.9,924,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890416,1842884.00
04/11/2017 02:00,2,0.000,ALERT,211.93,300.57,59.986,1491890404,"201051344001230","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,658001.3,658001.3,925,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890418,1842885.00
04/11/2017 02:00,2,0.000,ALERT,212.61,301.47,59.986,1491890404,"201051344000582","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,648015.2,648015.2,921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890420,1842886.00
04/11/2017 02:00,2,0.000,ALERT,211.93,300.57,59.991,1491890404,"201051344000955","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,666257.5,666257.5,925,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890422,1842887.00
04/11/2017 02:00,2,0.000,ALERT,211.70,298.77,59.970,1491890404,"274151322000094","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,755788.2,755788.2,950,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890423,1842888.00
04/11/2017 02:00,2,0.000,ALERT,211.70,300.57,59.991,1491890404,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,677696.0,677696.0,926,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890425,1842889.00
04/11/2017 02:00,2,0.000,ALERT,211.93,301.17,60.018,1491890404,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,660070.3,660070.3,924,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890427,1842890.00
04/11/2017 02:00,2,0.000,ALERT,212.38,300.87,59.981,1491890404,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,662988.0,662988.0,923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890429,1842891.00
04/11/2017 02:00,2,0.000,ALERT,212.38,299.97,59.996,1491890404,"201051344000417","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,627224.0,627224.0,929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890431,1842892.00
04/11/2017 02:00,2,0.000,ALERT,211.70,300.27,59.949,1491890404,"274151322000083","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,916684.8,916684.8,923,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890432,1842893.00
04/11/2017 02:00,2,0.000,ALERT,212.16,299.37,60.007,1491890404,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,976907.5,976907.5,924,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890434,1842894.00
04/11/2017 02:00,2,0.000,ALERT,211.70,300.57,59.996,1491890404,"201051344000868","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,658742.6,658742.6,926,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890436,1842895.00
04/11/2017 02:00,2,0.000,ALERT,211.48,300.27,59.981,1491890404,"274151322000095","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,967576.0,967576.0,923,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890438,1842896.00
04/11/2017 02:00,2,0.000,ALERT,211.48,299.67,59.986,1491890404,"201051344000988","219011344069620",0.00,2.00,0,295.46,302.68,0.0,0.0,0.000,602356.7,602356.7,925,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890440,1842897.00
04/11/2017 02:00,2,0.000,ALERT,211.93,299.67,60.018,1491890404,"201051344001025","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,662196.0,662196.0,925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890442,1842898.00
04/11/2017 02:00,2,0.000,ALERT,211.70,299.97,59.981,1491890404,"201051344000458","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,671002.0,671002.0,922,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890443,1842899.00
04/11/2017 02:00,2,0.000,ALERT,212.16,299.67,59.981,1491890404,"201051344000853","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,671309.5,671309.5,923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890445,1842900.00
04/11/2017 02:00,2,0.000,ALERT,212.61,300.57,59.975,1491890404,"201051344000685","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,663118.5,663118.5,925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890447,1842901.00
04/11/2017 02:00,2,0.000,ALERT,212.38,299.97,59.986,1491890404,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,659746.1,659746.1,927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890449,1842902.00
04/11/2017 02:00,2,0.000,ALERT,212.38,300.57,59.991,1491890404,"201051344001145","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,667589.0,667589.0,925,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890451,1842903.00
04/11/2017 02:00,2,0.000,ALERT,212.16,299.67,59.986,1491890404,"201051344000651","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,656313.0,656313.0,922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890452,1842904.00
04/11/2017 02:00,2,0.000,ALERT,211.25,299.07,59.965,1491890404,"274151322000088","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,878431.5,878431.5,925,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890454,1842905.00
04/11/2017 02:00,2,0.000,ALERT,212.38,299.07,60.012,1491890404,"274151322000068","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,756115.8,756115.8,950,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890456,1842906.00
04/11/2017 02:00,2,0.000,ALERT,211.93,300.57,59.970,1491890404,"201051344001135","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,652074.4,652074.4,925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890458,1842907.00
04/11/2017 02:00,2,0.000,ALERT,211.48,300.27,59.970,1491890404,"201051344000594","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,672802.5,672802.5,926,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890460,1842908.00
04/11/2017 02:00,2,0.000,ALERT,212.38,300.57,59.975,1491890404,"201051344001203","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,660628.2,660628.2,923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890461,1842909.00
04/11/2017 02:00,2,0.000,ALERT,211.48,299.67,59.965,1491890404,"274151322000054","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,896645.3,896645.3,922,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890463,1842910.00
04/11/2017 02:00,2,0.000,ALERT,211.93,299.37,59.970,1491890404,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,657773.1,657773.1,928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890465,1842911.00
04/11/2017 02:00,2,0.000,ALERT,212.16,300.57,59.954,1491890404,"201051344001093","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,659438.8,659438.8,925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890467,1842912.00
04/11/2017 02:00,2,0.000,ALERT,211.48,299.67,59.970,1491890404,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,678963.3,678963.3,927,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890469,1842913.00
04/11/2017 02:00,2,0.000,ALERT,211.70,299.07,59.975,1491890404,"201051344000648","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,668503.6,668503.6,926,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890470,1842914.00
04/11/2017 02:00,2,0.000,ALERT,211.70,300.27,60.007,1491890404,"201051344000569","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,681194.2,681194.2,924,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890472,1842915.00
04/11/2017 02:00,2,0.000,ALERT,211.70,299.97,59.970,1491890404,"201051344000983","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,671930.2,671930.2,924,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890474,1842916.00
04/11/2017 02:00,2,0.000,ALERT,211.70,299.37,59.970,1491890404,"201051344001158","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,657724.0,657724.0,926,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491890476,1842917.00
04/11/2017 02:00,2,0.000,ALERT,212.16,300.27,59.975,1491890404,"201051344000576","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,671729.6,671729.6,927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890477,1842918.00
04/11/2017 02:00,2,0.000,ALERT,211.70,298.47,59.965,1491890404,"274151322000087","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,868667.7,868667.7,931,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491890479,1842919.00
04/11/2017 02:15,2,0.000,ALERT,212.38,300.27,60.039,1491891303,"201051344000645","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,670911.3,670911.3,926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891305,1842920.00
04/11/2017 02:15,2,0.000,ALERT,211.93,299.97,59.975,1491891303,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,893879.4,893879.4,922,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891307,1842921.00
04/11/2017 02:15,2,0.000,ALERT,212.61,299.97,59.986,1491891303,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,657350.2,657350.2,928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891309,1842922.00
04/11/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1491891303,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,660085.0,660085.0,927,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891311,1842923.00
04/11/2017 02:15,2,0.000,ALERT,212.16,300.87,59.975,1491891303,"201051344000646","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,653677.4,653677.4,927,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891313,1842924.00
04/11/2017 02:15,2,0.000,ALERT,211.70,299.97,59.975,1491891303,"274151322000052","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,925913.1,925913.1,926,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891314,1842925.00
04/11/2017 02:15,2,0.000,ALERT,212.38,301.17,59.981,1491891303,"201051344000585","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,664602.9,664602.9,926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891316,1842926.00
04/11/2017 02:15,2,0.000,ALERT,212.16,301.17,60.012,1491891303,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,658001.3,658001.3,927,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891318,1842927.00
04/11/2017 02:15,2,0.000,ALERT,212.83,302.07,59.986,1491891303,"201051344000582","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,648015.2,648015.2,923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891320,1842928.00
04/11/2017 02:15,2,0.000,ALERT,211.93,301.17,59.981,1491891303,"201051344000955","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,666257.5,666257.5,927,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891322,1842929.00
04/11/2017 02:15,2,0.000,ALERT,211.70,299.37,59.970,1491891303,"274151322000094","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,755788.2,755788.2,952,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891323,1842930.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.87,59.970,1491891303,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,677696.0,677696.0,928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891325,1842931.00
04/11/2017 02:15,2,0.000,ALERT,212.16,301.47,59.975,1491891303,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,660070.3,660070.3,926,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891327,1842932.00
04/11/2017 02:15,2,0.000,ALERT,212.61,300.87,59.944,1491891303,"201051344000438","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,662988.0,662988.0,925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891329,1842933.00
04/11/2017 02:15,2,0.000,ALERT,212.61,300.27,59.965,1491891303,"201051344000417","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,627224.0,627224.0,931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891330,1842934.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.57,59.996,1491891303,"274151322000083","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,916684.8,916684.8,925,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891332,1842935.00
04/11/2017 02:15,2,0.000,ALERT,212.38,300.27,59.965,1491891303,"274151322000076","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,976907.5,976907.5,926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891334,1842936.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.87,59.949,1491891303,"201051344000868","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,658742.6,658742.6,928,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891336,1842937.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.87,59.986,1491891303,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,967576.0,967576.0,925,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891338,1842938.00
04/11/2017 02:15,2,0.000,ALERT,211.70,300.27,59.975,1491891303,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,602356.7,602356.7,927,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891340,1842939.00
04/11/2017 02:15,2,0.000,ALERT,211.93,299.97,59.965,1491891303,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,662196.0,662196.0,927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891341,1842940.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.57,59.970,1491891303,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,671002.0,671002.0,924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891343,1842941.00
04/11/2017 02:15,2,0.000,ALERT,212.61,300.27,59.965,1491891303,"201051344000853","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,671309.5,671309.5,925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891345,1842942.00
04/11/2017 02:15,2,0.000,ALERT,212.61,300.87,59.996,1491891303,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,663118.5,663118.5,927,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891347,1842943.00
04/11/2017 02:15,2,0.000,ALERT,212.61,300.27,59.933,1491891303,"201051344000917","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,659746.1,659746.1,929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891349,1842944.00
04/11/2017 02:15,2,0.000,ALERT,212.38,300.87,59.959,1491891303,"201051344001145","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,667589.0,667589.0,927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891350,1842945.00
04/11/2017 02:15,2,0.000,ALERT,212.38,300.27,59.965,1491891303,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,656313.0,656313.0,924,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891352,1842946.00
04/11/2017 02:15,2,0.000,ALERT,211.25,299.67,59.965,1491891303,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,878431.5,878431.5,927,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891354,1842947.00
04/11/2017 02:15,2,0.000,ALERT,212.38,299.37,59.965,1491891303,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,756115.8,756115.8,952,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891356,1842948.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.57,59.954,1491891303,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,652074.4,652074.4,927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891357,1842949.00
04/11/2017 02:15,2,0.000,ALERT,211.70,300.87,59.970,1491891303,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,672802.5,672802.5,928,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891359,1842950.00
04/11/2017 02:15,2,0.000,ALERT,212.38,300.57,59.970,1491891303,"201051344001203","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,660628.2,660628.2,925,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891361,1842951.00
04/11/2017 02:15,2,0.000,ALERT,211.70,300.27,59.970,1491891303,"274151322000054","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,896645.3,896645.3,924,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891363,1842952.00
04/11/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1491891303,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,657773.1,657773.1,930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891365,1842953.00
04/11/2017 02:15,2,0.000,ALERT,212.38,300.87,59.970,1491891303,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,659438.8,659438.8,927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891366,1842954.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.27,59.981,1491891303,"201051344000900","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,678963.3,678963.3,929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891368,1842955.00
04/11/2017 02:15,2,0.000,ALERT,212.16,299.97,59.975,1491891303,"201051344000648","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,668503.6,668503.6,928,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891370,1842956.00
04/11/2017 02:15,2,0.000,ALERT,211.93,300.87,59.981,1491891303,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,681194.2,681194.2,926,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891372,1842957.00
04/11/2017 02:15,2,0.000,ALERT,212.16,300.87,59.975,1491891303,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,671930.2,671930.2,926,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491891374,1842958.00
04/11/2017 02:15,2,0.000,ALERT,212.16,299.97,59.975,1491891303,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,657724.0,657724.0,928,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891376,1842959.00
04/11/2017 02:15,2,0.000,ALERT,212.61,300.87,59.981,1491891303,"201051344000576","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,671729.6,671729.6,929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891378,1842960.00
04/11/2017 02:15,2,0.000,ALERT,211.93,298.77,59.975,1491891303,"274151322000087","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,868667.7,868667.7,933,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491891379,1842961.00
04/11/2017 02:30,2,0.000,ALERT,212.38,299.97,59.981,1491892203,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,670911.3,670911.3,928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892205,1842962.00
04/11/2017 02:30,2,0.000,ALERT,211.93,299.97,59.981,1491892203,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,893879.4,893879.4,924,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892207,1842963.00
04/11/2017 02:30,2,0.000,ALERT,212.61,299.97,60.023,1491892203,"201051344000633","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,657350.2,657350.2,930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892209,1842964.00
04/11/2017 02:30,2,0.000,ALERT,211.93,300.27,59.954,1491892203,"201051344000469","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,660085.0,660085.0,929,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892211,1842965.00
04/11/2017 02:30,2,0.000,ALERT,212.16,300.57,59.975,1491892203,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,653677.4,653677.4,929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892212,1842966.00
04/11/2017 02:30,2,0.000,ALERT,211.70,300.27,59.965,1491892203,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,925913.1,925913.1,928,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892214,1842967.00
04/11/2017 02:30,2,0.000,ALERT,212.38,300.87,59.975,1491892203,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,664602.9,664602.9,928,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491892216,1842968.00
04/11/2017 02:30,2,0.000,ALERT,212.16,301.17,59.965,1491892203,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,658001.3,658001.3,929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892218,1842969.00
04/11/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1491892203,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,648015.2,648015.2,925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892220,1842970.00
04/11/2017 02:30,2,0.000,ALERT,211.93,300.57,59.981,1491892203,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,666257.5,666257.5,929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892222,1842971.00
04/11/2017 02:30,2,0.000,ALERT,211.93,299.07,59.970,1491892203,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,755788.2,755788.2,954,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892223,1842972.00
04/11/2017 02:30,2,0.000,ALERT,211.93,300.57,59.975,1491892203,"201051344000579","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,677696.0,677696.0,930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892225,1842973.00
04/11/2017 02:30,2,0.000,ALERT,212.16,301.17,59.981,1491892203,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,660070.3,660070.3,928,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892227,1842974.00
04/11/2017 02:30,2,0.000,ALERT,212.38,300.57,59.949,1491892203,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,662988.0,662988.0,927,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892229,1842975.00
04/11/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1491892203,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892231,1842976.00
04/11/2017 02:30,2,0.000,ALERT,212.16,300.87,59.970,1491892203,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,916684.8,916684.8,927,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491892233,1842977.00
04/11/2017 02:30,2,0.000,ALERT,212.38,299.07,59.970,1491892203,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,976907.5,976907.5,928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892234,1842978.00
04/11/2017 02:30,2,0.000,ALERT,211.70,300.87,59.975,1491892203,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,658742.6,658742.6,930,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491892236,1842979.00
