ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 02:30,2,0.000,ALERT,211.93,300.57,59.970,1491892203,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,967576.0,967576.0,927,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892238,1842980.00
04/11/2017 02:30,2,0.000,ALERT,211.70,299.97,59.970,1491892203,"201051344000988","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,602356.7,602356.7,929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892240,1842981.00
04/11/2017 02:30,2,0.000,ALERT,212.16,299.67,59.965,1491892203,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,662196.0,662196.0,929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892242,1842982.00
04/11/2017 02:30,2,0.000,ALERT,211.70,299.97,59.996,1491892203,"201051344000458","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,671002.0,671002.0,926,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892244,1842983.00
04/11/2017 02:30,2,0.000,ALERT,212.61,300.27,59.959,1491892203,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,671309.5,671309.5,927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892245,1842984.00
04/11/2017 02:30,2,0.000,ALERT,212.61,300.87,60.012,1491892203,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,663118.5,663118.5,929,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892247,1842985.00
04/11/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1491892203,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,659746.1,659746.1,931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892249,1842986.00
04/11/2017 02:30,2,0.000,ALERT,212.61,300.87,59.965,1491892203,"201051344001145","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,667589.0,667589.0,929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892251,1842987.00
04/11/2017 02:30,2,0.000,ALERT,212.38,299.67,59.970,1491892203,"201051344000651","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,656313.0,656313.0,926,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892253,1842988.00
04/11/2017 02:30,2,0.000,ALERT,211.48,299.07,59.959,1491892203,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,878431.5,878431.5,929,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892255,1842989.00
04/11/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1491892203,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,756115.8,756115.8,954,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892256,1842990.00
04/11/2017 02:30,2,0.000,ALERT,211.93,300.57,59.965,1491892203,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,652074.4,652074.4,929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892258,1842991.00
04/11/2017 02:30,2,0.000,ALERT,211.48,300.57,59.949,1491892203,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,672802.5,672802.5,930,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491892260,1842992.00
04/11/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1491892203,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,660628.2,660628.2,927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892262,1842993.00
04/11/2017 02:30,2,0.000,ALERT,211.70,299.67,59.965,1491892203,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,896645.3,896645.3,926,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892263,1842994.00
04/11/2017 02:30,2,0.000,ALERT,212.16,299.67,59.970,1491892203,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,657773.1,657773.1,932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892265,1842995.00
04/11/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1491892203,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,659438.8,659438.8,929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892267,1842996.00
04/11/2017 02:30,2,0.000,ALERT,211.70,300.27,59.986,1491892203,"201051344000900","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,678963.3,678963.3,931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491892269,1842997.00
04/11/2017 02:30,2,0.000,ALERT,211.93,299.37,59.986,1491892203,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,668503.6,668503.6,930,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491892271,1842998.00
04/11/2017 02:30,2,0.000,ALERT,211.93,300.57,60.012,1491892203,"201051344000569","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,681194.2,681194.2,928,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892272,1842999.00
04/11/2017 02:30,2,0.000,ALERT,211.93,300.27,59.986,1491892203,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,671930.2,671930.2,928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892274,1843000.00
04/11/2017 02:30,2,0.000,ALERT,211.93,299.97,59.986,1491892203,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,657724.0,657724.0,930,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892276,1843001.00
04/11/2017 02:30,2,0.000,ALERT,212.38,300.57,60.018,1491892203,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,671729.6,671729.6,931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892278,1843002.00
04/11/2017 02:30,2,0.000,ALERT,211.93,299.37,59.986,1491892203,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,868667.7,868667.7,935,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491892280,1843003.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.57,59.959,1491893103,"201051344000645","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,670911.3,670911.3,930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893105,1843004.00
04/11/2017 02:45,2,0.000,ALERT,211.93,299.37,59.959,1491893103,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,893879.4,893879.4,926,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893107,1843005.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1491893103,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,657350.2,657350.2,932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893109,1843006.00
04/11/2017 02:45,2,0.000,ALERT,212.16,300.57,59.954,1491893103,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,660085.0,660085.0,931,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893110,1843007.00
04/11/2017 02:45,2,0.000,ALERT,212.16,300.87,59.907,1491893103,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,653677.4,653677.4,931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893112,1843008.00
04/11/2017 02:45,2,0.000,ALERT,211.70,300.27,59.970,1491893103,"274151322000052","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,925913.1,925913.1,930,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893114,1843009.00
04/11/2017 02:45,2,0.000,ALERT,212.61,301.17,59.933,1491893103,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,664602.9,664602.9,930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893116,1843010.00
04/11/2017 02:45,2,0.000,ALERT,212.38,301.47,59.959,1491893103,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,658001.3,658001.3,931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893118,1843011.00
04/11/2017 02:45,2,0.000,ALERT,213.06,302.07,59.928,1491893103,"201051344000582","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,648015.2,648015.2,927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893119,1843012.00
04/11/2017 02:45,2,0.000,ALERT,211.70,300.57,59.991,1491893103,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,666257.5,666257.5,931,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893121,1843013.00
04/11/2017 02:45,2,0.000,ALERT,211.93,299.37,59.965,1491893103,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,755788.2,755788.2,956,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893123,1843014.00
04/11/2017 02:45,2,0.000,ALERT,212.16,301.47,59.922,1491893103,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,677696.0,677696.0,932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893125,1843015.00
04/11/2017 02:45,2,0.000,ALERT,212.16,301.47,59.965,1491893103,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,660070.3,660070.3,930,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893127,1843016.00
04/11/2017 02:45,2,0.000,ALERT,212.38,300.57,59.949,1491893103,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,662988.0,662988.0,929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893128,1843017.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.27,59.954,1491893103,"201051344000417","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,627224.0,627224.0,935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893130,1843018.00
04/11/2017 02:45,2,0.000,ALERT,211.93,300.27,59.959,1491893103,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,916684.8,916684.8,929,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893132,1843019.00
04/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.944,1491893103,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,976907.5,976907.5,930,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893134,1843020.00
04/11/2017 02:45,2,0.000,ALERT,211.93,301.17,59.970,1491893103,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,658742.6,658742.6,932,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893135,1843021.00
04/11/2017 02:45,2,0.000,ALERT,211.93,301.17,59.954,1491893103,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,967576.0,967576.0,929,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893137,1843022.00
04/11/2017 02:45,2,0.000,ALERT,211.70,300.27,59.949,1491893103,"201051344000988","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,602356.7,602356.7,931,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893139,1843023.00
04/11/2017 02:45,2,0.000,ALERT,212.16,300.27,59.954,1491893103,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,662196.0,662196.0,931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893141,1843024.00
04/11/2017 02:45,2,0.000,ALERT,211.93,300.57,59.954,1491893103,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,671002.0,671002.0,928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893143,1843025.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.27,59.949,1491893103,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,671309.5,671309.5,929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893145,1843026.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.87,59.965,1491893103,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,663118.5,663118.5,931,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893147,1843027.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1491893103,"201051344000917","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,659746.1,659746.1,933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893148,1843028.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.87,59.965,1491893103,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,667589.0,667589.0,931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893150,1843029.00
04/11/2017 02:45,2,0.000,ALERT,212.38,299.97,59.970,1491893103,"201051344000651","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,656313.0,656313.0,928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893152,1843030.00
04/11/2017 02:45,2,0.000,ALERT,211.48,300.27,59.959,1491893103,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,878431.5,878431.5,931,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893154,1843031.00
04/11/2017 02:45,2,0.000,ALERT,212.38,299.67,59.917,1491893103,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,756115.8,756115.8,956,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893156,1843032.00
04/11/2017 02:45,2,0.000,ALERT,211.93,300.87,59.922,1491893103,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,652074.4,652074.4,931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893157,1843033.00
04/11/2017 02:45,2,0.000,ALERT,211.70,301.17,59.933,1491893103,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,672802.5,672802.5,932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893159,1843034.00
04/11/2017 02:45,2,0.000,ALERT,212.61,300.57,59.970,1491893103,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,660628.2,660628.2,929,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893161,1843035.00
04/11/2017 02:45,2,0.000,ALERT,211.48,300.27,59.954,1491893103,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,896645.3,896645.3,928,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893163,1843036.00
04/11/2017 02:45,2,0.000,ALERT,212.16,300.27,59.959,1491893103,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,657773.1,657773.1,934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893165,1843037.00
04/11/2017 02:45,2,0.000,ALERT,212.38,300.87,59.928,1491893103,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,659438.8,659438.8,931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893167,1843038.00
04/11/2017 02:45,2,0.000,ALERT,211.93,300.57,59.959,1491893103,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,678963.3,678963.3,933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893168,1843039.00
04/11/2017 02:45,2,0.000,ALERT,212.16,299.67,59.959,1491893103,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,668503.6,668503.6,932,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893170,1843040.00
04/11/2017 02:45,2,0.000,ALERT,212.16,301.17,59.965,1491893103,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,681194.2,681194.2,930,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893172,1843041.00
04/11/2017 02:45,2,0.000,ALERT,211.93,300.57,59.986,1491893103,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,671930.2,671930.2,930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893174,1843042.00
04/11/2017 02:45,2,0.000,ALERT,212.16,300.27,59.965,1491893103,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,657724.0,657724.0,932,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893175,1843043.00
04/11/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1491893103,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,671729.6,671729.6,933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491893177,1843044.00
04/11/2017 02:45,2,0.000,ALERT,211.93,299.07,59.954,1491893103,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,868667.7,868667.7,937,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491893179,1843045.00
04/11/2017 03:00,2,0.000,ALERT,212.38,300.57,59.991,1491894003,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,670911.3,670911.3,932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894005,1843046.00
04/11/2017 03:00,2,0.000,ALERT,211.93,299.97,59.986,1491894003,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,893879.4,893879.4,928,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894007,1843047.00
04/11/2017 03:00,2,0.000,ALERT,212.83,300.57,59.991,1491894003,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,657350.2,657350.2,934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894009,1843048.00
04/11/2017 03:00,2,0.000,ALERT,212.16,300.87,59.996,1491894003,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,660085.0,660085.0,933,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894011,1843049.00
04/11/2017 03:00,2,0.000,ALERT,212.16,300.87,60.028,1491894003,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,653677.4,653677.4,933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894013,1843050.00
04/11/2017 03:00,2,0.000,ALERT,211.70,300.27,60.002,1491894003,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,925913.1,925913.1,932,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894014,1843051.00
04/11/2017 03:00,2,0.000,ALERT,212.61,301.47,59.996,1491894003,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,664602.9,664602.9,932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894016,1843052.00
04/11/2017 03:00,2,0.000,ALERT,212.38,301.47,60.007,1491894003,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,658001.3,658001.3,933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894018,1843053.00
04/11/2017 03:00,2,0.000,ALERT,213.06,302.37,60.007,1491894003,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,648015.2,648015.2,929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894020,1843054.00
04/11/2017 03:00,2,0.000,ALERT,211.93,301.47,59.986,1491894003,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,666257.5,666257.5,933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894022,1843055.00
04/11/2017 03:00,2,0.000,ALERT,211.93,299.37,60.007,1491894003,"274151322000094","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,755788.2,755788.2,958,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894024,1843056.00
04/11/2017 03:00,2,0.000,ALERT,212.16,301.17,59.986,1491894003,"201051344000579","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,677696.0,677696.0,934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894025,1843057.00
04/11/2017 03:00,2,0.000,ALERT,212.38,301.77,60.018,1491894003,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,660070.3,660070.3,932,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894027,1843058.00
04/11/2017 03:00,2,0.000,ALERT,212.61,301.17,60.002,1491894003,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,662988.0,662988.0,931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894029,1843059.00
04/11/2017 03:00,2,0.000,ALERT,212.61,300.87,59.986,1491894003,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894031,1843060.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.57,59.986,1491894003,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,916684.8,916684.8,931,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894033,1843061.00
04/11/2017 03:00,2,0.000,ALERT,212.38,299.67,59.986,1491894003,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,976907.5,976907.5,932,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894035,1843062.00
04/11/2017 03:00,2,0.000,ALERT,211.93,301.17,59.986,1491894003,"201051344000868","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,658742.6,658742.6,934,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894036,1843063.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.87,59.986,1491894003,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,967576.0,967576.0,931,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894038,1843064.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.57,59.981,1491894003,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,602356.7,602356.7,933,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894040,1843065.00
04/11/2017 03:00,2,0.000,ALERT,212.38,300.57,59.991,1491894003,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,662196.0,662196.0,933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894042,1843066.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.87,59.981,1491894003,"201051344000458","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,671002.0,671002.0,930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894044,1843067.00
04/11/2017 03:00,2,0.000,ALERT,212.61,300.57,59.970,1491894003,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,671309.5,671309.5,931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894046,1843068.00
04/11/2017 03:00,2,0.000,ALERT,212.61,301.17,59.975,1491894003,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,663118.5,663118.5,933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894047,1843069.00
04/11/2017 03:00,2,0.000,ALERT,212.61,300.57,59.975,1491894003,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,659746.1,659746.1,935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894049,1843070.00
04/11/2017 03:00,2,0.000,ALERT,212.61,301.17,59.965,1491894003,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,667589.0,667589.0,933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894051,1843071.00
04/11/2017 03:00,2,0.000,ALERT,212.38,300.27,59.933,1491894003,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,656313.0,656313.0,930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894053,1843072.00
04/11/2017 03:00,2,0.000,ALERT,211.48,299.37,59.981,1491894003,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,878431.5,878431.5,933,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894055,1843073.00
04/11/2017 03:00,2,0.000,ALERT,212.38,299.07,59.965,1491894003,"274151322000068","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,756115.8,756115.8,958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894056,1843074.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.57,59.944,1491894003,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,652074.4,652074.4,933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894058,1843075.00
04/11/2017 03:00,2,0.000,ALERT,211.70,300.87,59.970,1491894003,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,672802.5,672802.5,934,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894060,1843076.00
04/11/2017 03:00,2,0.000,ALERT,212.61,300.87,59.959,1491894003,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,660628.2,660628.2,931,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894062,1843077.00
04/11/2017 03:00,2,0.000,ALERT,211.48,299.37,59.959,1491894003,"274151322000054","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,896645.3,896645.3,930,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894063,1843078.00
04/11/2017 03:00,2,0.000,ALERT,212.16,299.67,59.965,1491894003,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,657773.1,657773.1,936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894065,1843079.00
04/11/2017 03:00,2,0.000,ALERT,212.38,300.87,59.965,1491894003,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,659438.8,659438.8,933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894067,1843080.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.57,59.991,1491894003,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,678963.3,678963.3,935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894069,1843081.00
04/11/2017 03:00,2,0.000,ALERT,212.16,299.97,59.970,1491894003,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,668503.6,668503.6,934,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894071,1843082.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.87,59.959,1491894003,"201051344000569","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,681194.2,681194.2,932,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894073,1843083.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.57,59.922,1491894003,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,671930.2,671930.2,932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894074,1843084.00
04/11/2017 03:00,2,0.000,ALERT,211.93,300.27,59.954,1491894003,"201051344001158","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,657724.0,657724.0,934,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894076,1843085.00
04/11/2017 03:00,2,0.000,ALERT,212.38,300.87,59.922,1491894003,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,671729.6,671729.6,935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894078,1843086.00
04/11/2017 03:00,2,0.000,ALERT,211.93,299.07,59.991,1491894003,"274151322000087","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,868667.7,868667.7,939,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894080,1843087.00
04/11/2017 03:15,2,0.000,ALERT,212.38,300.27,59.986,1491894903,"201051344000645","219011344069620",0.00,3.30,0,286.74,302.37,0.0,0.0,0.000,670911.3,670911.3,934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894905,1843088.00
04/11/2017 03:15,2,0.000,ALERT,211.70,299.67,59.944,1491894903,"274151322000085","219011344069620",0.00,3.30,0,286.44,302.37,0.0,0.0,0.000,893879.4,893879.4,930,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894907,1843089.00
04/11/2017 03:15,2,0.000,ALERT,212.61,300.27,60.023,1491894903,"201051344000633","219011344069620",0.00,2.00,0,284.94,302.07,0.0,0.0,0.000,657350.2,657350.2,936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894909,1843090.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.27,59.970,1491894903,"201051344000469","219011344069620",0.00,2.00,0,285.84,302.37,0.0,0.0,0.000,660085.0,660085.0,935,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894911,1843091.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.87,59.933,1491894903,"201051344000646","219011344069620",0.00,2.50,0,286.74,302.37,0.0,0.0,0.000,653677.4,653677.4,935,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894912,1843092.00
04/11/2017 03:15,2,0.000,ALERT,211.25,299.37,59.965,1491894903,"274151322000052","219011344069620",0.00,3.00,0,285.84,302.68,0.0,0.0,0.000,925913.1,925913.1,934,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894914,1843093.00
04/11/2017 03:15,2,0.000,ALERT,212.38,301.17,59.986,1491894903,"201051344000585","219011344069620",0.00,3.00,0,287.05,302.98,0.0,0.0,0.000,664602.9,664602.9,934,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894916,1843094.00
04/11/2017 03:15,2,0.000,ALERT,212.38,301.47,60.018,1491894903,"201051344001230","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,658001.3,658001.3,935,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894918,1843095.00
04/11/2017 03:15,2,0.000,ALERT,212.61,301.77,60.023,1491894903,"201051344000582","219011344069620",0.00,2.00,0,288.25,303.58,0.0,0.0,0.000,648015.2,648015.2,931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894920,1843096.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.87,59.970,1491894903,"201051344000955","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,666257.5,666257.5,935,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894921,1843097.00
04/11/2017 03:15,2,0.000,ALERT,211.48,299.07,59.944,1491894903,"274151322000094","219011344069620",0.00,2.50,0,285.84,301.77,0.0,0.0,0.000,755788.2,755788.2,960,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894923,1843098.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.87,59.970,1491894903,"201051344000579","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,677696.0,677696.0,936,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894925,1843099.00
04/11/2017 03:15,2,0.000,ALERT,212.16,301.47,59.970,1491894903,"201051344000890","219011344069620",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,660070.3,660070.3,934,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894927,1843100.00
04/11/2017 03:15,2,0.000,ALERT,212.38,300.87,59.965,1491894903,"201051344000438","219011344069620",0.00,2.00,0,287.65,303.28,0.0,0.0,0.000,662988.0,662988.0,933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894929,1843101.00
04/11/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1491894903,"201051344000417","219011344069620",0.00,2.50,0,286.74,302.68,0.0,0.0,0.000,627224.0,627224.0,939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894930,1843102.00
04/11/2017 03:15,2,0.000,ALERT,211.70,299.67,59.970,1491894903,"274151322000083","219011344069620",0.00,3.00,0,286.44,302.37,0.0,0.0,0.000,916684.8,916684.8,933,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894932,1843103.00
04/11/2017 03:15,2,0.000,ALERT,211.93,299.37,59.933,1491894903,"274151322000076","219011344069620",0.00,3.00,0,286.44,302.68,0.0,0.0,0.000,976907.5,976907.5,934,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894934,1843104.00
04/11/2017 03:15,2,0.000,ALERT,211.70,300.87,59.970,1491894903,"201051344000868","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,658742.6,658742.6,936,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894936,1843105.00
04/11/2017 03:15,2,0.000,ALERT,211.70,300.87,59.970,1491894903,"274151322000095","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,967576.0,967576.0,933,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894937,1843106.00
04/11/2017 03:15,2,0.000,ALERT,211.70,300.27,59.959,1491894903,"201051344000988","219011344069620",0.00,3.00,0,284.64,302.37,0.0,0.0,0.000,602356.7,602356.7,935,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894939,1843107.00
04/11/2017 03:15,2,0.000,ALERT,212.16,299.97,59.959,1491894903,"201051344001025","219011344069620",0.00,2.00,0,286.74,303.58,0.0,0.0,0.000,662196.0,662196.0,935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894941,1843108.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.57,59.959,1491894903,"201051344000458","219011344069620",0.00,3.70,0,287.05,303.28,0.0,0.0,0.000,671002.0,671002.0,932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894943,1843109.00
04/11/2017 03:15,2,0.000,ALERT,212.61,300.27,59.965,1491894903,"201051344000853","219011344069620",0.00,2.50,0,286.74,302.68,0.0,0.0,0.000,671309.5,671309.5,933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894945,1843110.00
04/11/2017 03:15,2,0.000,ALERT,212.61,300.87,59.965,1491894903,"201051344000685","219011344069620",0.00,2.50,0,287.35,302.37,0.0,0.0,0.000,663118.5,663118.5,935,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894947,1843111.00
04/11/2017 03:15,2,0.000,ALERT,212.61,300.57,59.954,1491894903,"201051344000917","219011344069620",0.00,3.70,0,286.14,301.77,0.0,0.0,0.000,659746.1,659746.1,937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894949,1843112.00
04/11/2017 03:15,2,0.000,ALERT,212.38,300.87,59.965,1491894903,"201051344001145","219011344069620",0.00,2.50,0,287.95,303.28,0.0,0.0,0.000,667589.0,667589.0,935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894950,1843113.00
04/11/2017 03:15,2,0.000,ALERT,212.38,299.97,59.944,1491894903,"201051344000651","219011344069620",0.00,1.50,0,287.05,302.07,0.0,0.0,0.000,656313.0,656313.0,932,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894952,1843114.00
04/11/2017 03:15,2,0.000,ALERT,211.25,299.07,59.954,1491894903,"274151322000088","219011344069620",0.00,3.30,0,285.84,301.77,0.0,0.0,0.000,878431.5,878431.5,935,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894954,1843115.00
04/11/2017 03:15,2,0.000,ALERT,212.16,299.07,59.938,1491894903,"274151322000068","219011344069620",0.00,3.70,0,285.54,301.17,0.0,0.0,0.000,756115.8,756115.8,960,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894956,1843116.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.57,59.965,1491894903,"201051344001135","219011344069620",0.00,2.50,0,287.65,302.98,0.0,0.0,0.000,652074.4,652074.4,935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894958,1843117.00
04/11/2017 03:15,2,0.000,ALERT,211.48,301.17,59.981,1491894903,"201051344000594","219011344069620",0.00,2.50,0,286.74,302.98,0.0,0.0,0.000,672802.5,672802.5,936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894959,1843118.00
04/11/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1491894903,"201051344001203","219011344069620",0.00,2.50,0,287.35,303.88,0.0,0.0,0.000,660628.2,660628.2,933,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894961,1843119.00
04/11/2017 03:15,2,0.000,ALERT,211.48,300.27,59.965,1491894903,"274151322000054","219011344069620",0.00,3.30,0,286.14,302.37,0.0,0.0,0.000,896645.3,896645.3,932,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894963,1843120.00
04/11/2017 03:15,2,0.000,ALERT,212.16,299.67,59.965,1491894903,"201051344000867","219011344069620",0.00,3.30,0,286.14,302.68,0.0,0.0,0.000,657773.1,657773.1,938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894965,1843121.00
04/11/2017 03:15,2,0.000,ALERT,212.16,300.57,59.965,1491894903,"201051344001093","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,659438.8,659438.8,935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894967,1843122.00
04/11/2017 03:15,2,0.000,ALERT,211.70,300.27,59.996,1491894903,"201051344000900","219011344069620",0.00,2.50,0,286.44,302.68,0.0,0.0,0.000,678963.3,678963.3,937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894968,1843123.00
04/11/2017 03:15,2,0.000,ALERT,211.93,299.67,59.970,1491894903,"201051344000648","219011344069620",0.00,2.00,0,286.44,302.68,0.0,0.0,0.000,668503.6,668503.6,936,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894970,1843124.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.87,59.959,1491894903,"201051344000569","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,681194.2,681194.2,934,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894972,1843125.00
