ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 03:15,2,0.000,ALERT,211.93,300.87,59.928,1491894903,"201051344000983","219011344069620",0.00,3.00,0,287.35,302.98,0.0,0.0,0.000,671930.2,671930.2,934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894974,1843126.00
04/11/2017 03:15,2,0.000,ALERT,211.93,300.27,59.965,1491894903,"201051344001158","219011344069620",0.00,1.50,0,286.14,302.37,0.0,0.0,0.000,657724.0,657724.0,936,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491894976,1843127.00
04/11/2017 03:15,2,0.000,ALERT,212.38,300.87,59.965,1491894903,"201051344000576","219011344069620",0.00,2.50,0,286.74,302.98,0.0,0.0,0.000,671729.6,671729.6,937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894977,1843128.00
04/11/2017 03:15,2,0.000,ALERT,211.70,298.77,59.965,1491894903,"274151322000087","219011344069620",0.00,3.70,0,285.24,301.47,0.0,0.0,0.000,868667.7,868667.7,941,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491894979,1843129.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.87,60.007,1491895803,"201051344000645","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,670911.3,670911.3,936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895805,1843130.00
04/11/2017 03:30,2,0.000,ALERT,211.70,299.97,59.965,1491895803,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,893879.4,893879.4,932,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895806,1843131.00
04/11/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1491895803,"201051344000633","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,657350.2,657350.2,938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895808,1843132.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.87,59.986,1491895803,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,660085.0,660085.0,937,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895810,1843133.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.57,59.959,1491895803,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,653677.4,653677.4,937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895812,1843134.00
04/11/2017 03:30,2,0.000,ALERT,211.48,299.67,59.986,1491895803,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,925913.1,925913.1,936,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895814,1843135.00
04/11/2017 03:30,2,0.000,ALERT,212.38,301.17,59.949,1491895803,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,664602.9,664602.9,936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895815,1843136.00
04/11/2017 03:30,2,0.000,ALERT,212.16,301.17,59.970,1491895803,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,658001.3,658001.3,937,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895817,1843137.00
04/11/2017 03:30,2,0.000,ALERT,212.61,301.77,60.018,1491895803,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,648015.2,648015.2,933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895819,1843138.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.87,59.975,1491895803,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,666257.5,666257.5,937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895821,1843139.00
04/11/2017 03:30,2,0.000,ALERT,211.70,299.37,59.949,1491895803,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,755788.2,755788.2,962,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895823,1843140.00
04/11/2017 03:30,2,0.000,ALERT,211.93,301.47,59.991,1491895803,"201051344000579","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,677696.0,677696.0,938,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895824,1843141.00
04/11/2017 03:30,2,0.000,ALERT,212.16,301.47,59.981,1491895803,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,660070.3,660070.3,936,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895826,1843142.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.87,59.991,1491895803,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,662988.0,662988.0,935,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895828,1843143.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.57,59.986,1491895803,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,627224.0,627224.0,941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895830,1843144.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.87,59.981,1491895803,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,916684.8,916684.8,935,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895832,1843145.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.87,59.981,1491895803,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,976907.5,976907.5,936,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895833,1843146.00
04/11/2017 03:30,2,0.000,ALERT,211.93,301.47,59.981,1491895803,"201051344000868","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,658742.6,658742.6,938,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895835,1843147.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.87,60.018,1491895803,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,967576.0,967576.0,935,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895837,1843148.00
04/11/2017 03:30,2,0.000,ALERT,211.70,300.57,59.986,1491895803,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,602356.7,602356.7,937,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895839,1843149.00
04/11/2017 03:30,2,0.000,ALERT,212.16,300.27,59.986,1491895803,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,662196.0,662196.0,937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895841,1843150.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.87,59.959,1491895803,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,671002.0,671002.0,934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895843,1843151.00
04/11/2017 03:30,2,0.000,ALERT,212.61,300.57,59.986,1491895803,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,671309.5,671309.5,935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895845,1843152.00
04/11/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1491895803,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,663118.5,663118.5,937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895846,1843153.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.27,59.996,1491895803,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,659746.1,659746.1,939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895848,1843154.00
04/11/2017 03:30,2,0.000,ALERT,212.38,301.17,59.991,1491895803,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,667589.0,667589.0,937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895850,1843155.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.27,59.981,1491895803,"201051344000651","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,656313.0,656313.0,934,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895852,1843156.00
04/11/2017 03:30,2,0.000,ALERT,211.03,299.97,59.991,1491895803,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,878431.5,878431.5,937,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895853,1843157.00
04/11/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1491895803,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,756115.8,756115.8,962,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895855,1843158.00
04/11/2017 03:30,2,0.000,ALERT,211.70,300.87,59.970,1491895803,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,652074.4,652074.4,937,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895857,1843159.00
04/11/2017 03:30,2,0.000,ALERT,211.70,301.47,59.991,1491895803,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,672802.5,672802.5,938,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895859,1843160.00
04/11/2017 03:30,2,0.000,ALERT,212.38,300.57,60.034,1491895803,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,660628.2,660628.2,935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895861,1843161.00
04/11/2017 03:30,2,0.000,ALERT,211.48,299.67,59.996,1491895803,"274151322000054","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,896645.3,896645.3,934,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895863,1843162.00
04/11/2017 03:30,2,0.000,ALERT,212.16,300.27,60.002,1491895803,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,657773.1,657773.1,940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895864,1843163.00
04/11/2017 03:30,2,0.000,ALERT,212.38,301.17,59.996,1491895803,"201051344001093","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,659438.8,659438.8,937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895866,1843164.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.87,60.028,1491895803,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,678963.3,678963.3,939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895868,1843165.00
04/11/2017 03:30,2,0.000,ALERT,212.16,299.97,60.007,1491895803,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,668503.6,668503.6,938,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895870,1843166.00
04/11/2017 03:30,2,0.000,ALERT,212.16,301.17,60.039,1491895803,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,681194.2,681194.2,936,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895871,1843167.00
04/11/2017 03:30,2,0.000,ALERT,211.93,300.57,60.028,1491895803,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,671930.2,671930.2,936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895873,1843168.00
04/11/2017 03:30,2,0.000,ALERT,212.16,300.57,60.007,1491895803,"201051344001158","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,657724.0,657724.0,938,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895875,1843169.00
04/11/2017 03:30,2,0.000,ALERT,212.61,301.17,59.996,1491895803,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,671729.6,671729.6,939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491895877,1843170.00
04/11/2017 03:30,2,0.000,ALERT,211.70,299.07,59.991,1491895803,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,868667.7,868667.7,943,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491895879,1843171.00
04/11/2017 03:45,2,0.000,ALERT,212.38,300.57,59.954,1491896703,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,670911.3,670911.3,938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896705,1843172.00
04/11/2017 03:45,2,0.000,ALERT,211.93,300.27,59.949,1491896703,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,893879.4,893879.4,934,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896707,1843173.00
04/11/2017 03:45,2,0.000,ALERT,212.61,300.27,59.954,1491896703,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,657350.2,657350.2,940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896709,1843174.00
04/11/2017 03:45,2,0.000,ALERT,211.93,300.57,59.954,1491896703,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,660085.0,660085.0,939,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896710,1843175.00
04/11/2017 03:45,2,0.000,ALERT,212.16,301.17,59.965,1491896703,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,653677.4,653677.4,939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896712,1843176.00
04/11/2017 03:45,2,0.000,ALERT,211.70,300.87,59.959,1491896703,"274151322000052","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,925913.1,925913.1,938,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896714,1843177.00
04/11/2017 03:45,2,0.000,ALERT,212.61,301.47,59.933,1491896703,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,664602.9,664602.9,938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896716,1843178.00
04/11/2017 03:45,2,0.000,ALERT,212.38,301.77,59.970,1491896703,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,658001.3,658001.3,939,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896718,1843179.00
04/11/2017 03:45,2,0.000,ALERT,213.06,302.37,59.965,1491896703,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,648015.2,648015.2,935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896719,1843180.00
04/11/2017 03:45,2,0.000,ALERT,212.16,301.47,59.970,1491896703,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,666257.5,666257.5,939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491896721,1843181.00
04/11/2017 03:45,2,0.000,ALERT,211.93,299.37,59.959,1491896703,"274151322000094","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,755788.2,755788.2,964,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896723,1843182.00
04/11/2017 03:45,2,0.000,ALERT,211.93,301.47,59.959,1491896703,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,677696.0,677696.0,940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896725,1843183.00
04/11/2017 03:45,2,0.000,ALERT,212.16,301.77,60.002,1491896703,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,660070.3,660070.3,938,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896727,1843184.00
04/11/2017 03:45,2,0.000,ALERT,212.38,301.17,59.965,1491896703,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,662988.0,662988.0,937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896728,1843185.00
04/11/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1491896703,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491896730,1843186.00
04/11/2017 03:45,2,0.000,ALERT,211.93,300.27,59.986,1491896703,"274151322000083","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,916684.8,916684.8,937,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896732,1843187.00
04/11/2017 03:45,2,0.000,ALERT,212.38,299.97,59.954,1491896703,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,976907.5,976907.5,938,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896734,1843188.00
04/11/2017 03:45,2,0.000,ALERT,211.93,301.17,59.970,1491896703,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,658742.6,658742.6,940,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896736,1843189.00
04/11/2017 03:45,2,0.000,ALERT,211.70,301.47,59.970,1491896703,"274151322000095","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,967576.0,967576.0,937,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896738,1843190.00
04/11/2017 03:45,2,0.000,ALERT,211.70,300.57,59.965,1491896703,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,602356.7,602356.7,939,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896740,1843191.00
04/11/2017 03:45,2,0.000,ALERT,212.16,300.57,59.986,1491896703,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,662196.0,662196.0,939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896741,1843192.00
04/11/2017 03:45,2,0.000,ALERT,211.93,300.87,59.975,1491896703,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,671002.0,671002.0,936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896743,1843193.00
04/11/2017 03:45,2,0.000,ALERT,212.38,300.27,60.023,1491896703,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,671309.5,671309.5,937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896745,1843194.00
04/11/2017 03:45,2,0.000,ALERT,212.61,301.17,59.975,1491896703,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,663118.5,663118.5,939,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896747,1843195.00
04/11/2017 03:45,2,0.000,ALERT,212.61,300.57,59.981,1491896703,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,659746.1,659746.1,941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896748,1843196.00
04/11/2017 03:45,2,0.000,ALERT,212.83,301.47,59.970,1491896703,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,667589.0,667589.0,939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896750,1843197.00
04/11/2017 03:45,2,0.000,ALERT,212.38,300.57,59.970,1491896703,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,656313.0,656313.0,936,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896752,1843198.00
04/11/2017 03:45,2,0.000,ALERT,211.48,299.37,59.975,1491896703,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,878431.5,878431.5,939,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896754,1843199.00
04/11/2017 03:45,2,0.000,ALERT,212.38,299.37,59.970,1491896703,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,756115.8,756115.8,964,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896756,1843200.00
04/11/2017 03:45,2,0.000,ALERT,211.93,301.17,59.959,1491896703,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,652074.4,652074.4,939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896757,1843201.00
04/11/2017 03:45,2,0.000,ALERT,211.70,301.17,59.975,1491896703,"201051344000594","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,672802.5,672802.5,940,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896759,1843202.00
04/11/2017 03:45,2,0.000,ALERT,212.38,300.87,59.970,1491896703,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,660628.2,660628.2,937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491896761,1843203.00
04/11/2017 03:45,2,0.000,ALERT,211.48,299.67,59.965,1491896703,"274151322000054","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,896645.3,896645.3,936,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896763,1843204.00
04/11/2017 03:45,2,0.000,ALERT,212.16,300.27,59.975,1491896703,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,657773.1,657773.1,942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491896765,1843205.00
04/11/2017 03:45,2,0.000,ALERT,212.61,301.17,59.970,1491896703,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,659438.8,659438.8,939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896766,1843206.00
04/11/2017 03:45,2,0.000,ALERT,211.70,300.57,59.986,1491896703,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,678963.3,678963.3,941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896768,1843207.00
04/11/2017 03:45,2,0.000,ALERT,212.16,300.27,59.991,1491896703,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,668503.6,668503.6,940,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896770,1843208.00
04/11/2017 03:45,2,0.000,ALERT,211.93,301.17,59.965,1491896703,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,681194.2,681194.2,938,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896772,1843209.00
04/11/2017 03:45,2,0.000,ALERT,211.93,300.87,59.986,1491896703,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,671930.2,671930.2,938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491896774,1843210.00
04/11/2017 03:45,2,0.000,ALERT,211.93,300.57,59.981,1491896703,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,657724.0,657724.0,940,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491896776,1843211.00
04/11/2017 03:45,2,0.000,ALERT,212.38,301.17,59.981,1491896703,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,671729.6,671729.6,941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896777,1843212.00
04/11/2017 03:45,2,0.000,ALERT,211.93,299.37,59.944,1491896703,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,868667.7,868667.7,945,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491896779,1843213.00
04/11/2017 04:00,2,0.000,ALERT,212.38,300.87,59.996,1491897603,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,670911.3,670911.3,940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897605,1843214.00
04/11/2017 04:00,2,0.000,ALERT,211.93,299.97,59.981,1491897603,"274151322000085","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,893879.4,893879.4,936,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897607,1843215.00
04/11/2017 04:00,2,0.000,ALERT,212.61,300.57,59.996,1491897603,"201051344000633","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,657350.2,657350.2,942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897609,1843216.00
04/11/2017 04:00,2,0.000,ALERT,212.16,300.87,59.996,1491897603,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,660085.0,660085.0,941,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897611,1843217.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.17,60.002,1491897603,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,653677.4,653677.4,941,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897612,1843218.00
04/11/2017 04:00,2,0.000,ALERT,211.48,299.97,59.991,1491897603,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,925913.1,925913.1,940,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897614,1843219.00
04/11/2017 04:00,2,0.000,ALERT,212.38,301.17,59.986,1491897603,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,664602.9,664602.9,940,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897616,1843220.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.47,60.002,1491897603,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,658001.3,658001.3,941,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897618,1843221.00
04/11/2017 04:00,2,0.000,ALERT,212.83,302.07,59.996,1491897603,"201051344000582","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,648015.2,648015.2,937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897620,1843222.00
04/11/2017 04:00,2,0.000,ALERT,211.93,301.17,59.996,1491897603,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,666257.5,666257.5,941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897621,1843223.00
04/11/2017 04:00,2,0.000,ALERT,211.70,299.67,59.991,1491897603,"274151322000094","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,755788.2,755788.2,966,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897623,1843224.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.47,59.986,1491897603,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,677696.0,677696.0,942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897625,1843225.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.77,59.991,1491897603,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,660070.3,660070.3,940,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897627,1843226.00
04/11/2017 04:00,2,0.000,ALERT,212.38,301.17,59.996,1491897603,"201051344000438","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,662988.0,662988.0,939,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897629,1843227.00
04/11/2017 04:00,2,0.000,ALERT,212.61,300.57,59.991,1491897603,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,627224.0,627224.0,945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897630,1843228.00
04/11/2017 04:00,2,0.000,ALERT,211.93,299.97,59.970,1491897603,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,916684.8,916684.8,939,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897632,1843229.00
04/11/2017 04:00,2,0.000,ALERT,212.38,299.97,59.986,1491897603,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,976907.5,976907.5,940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897634,1843230.00
04/11/2017 04:00,2,0.000,ALERT,211.93,301.47,59.981,1491897603,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,658742.6,658742.6,942,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897636,1843231.00
04/11/2017 04:00,2,0.000,ALERT,211.93,301.17,59.970,1491897603,"274151322000095","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,967576.0,967576.0,939,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897638,1843232.00
04/11/2017 04:00,2,0.000,ALERT,211.93,300.87,59.991,1491897603,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,602356.7,602356.7,941,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897639,1843233.00
04/11/2017 04:00,2,0.000,ALERT,212.16,300.27,59.975,1491897603,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,662196.0,662196.0,941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897641,1843234.00
04/11/2017 04:00,2,0.000,ALERT,211.93,301.47,59.970,1491897603,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,671002.0,671002.0,938,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897643,1843235.00
04/11/2017 04:00,2,0.000,ALERT,212.61,301.47,59.981,1491897603,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,671309.5,671309.5,939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897645,1843236.00
04/11/2017 04:00,2,0.000,ALERT,212.61,301.17,59.965,1491897603,"201051344000685","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,663118.5,663118.5,941,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897647,1843237.00
04/11/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1491897603,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,659746.1,659746.1,943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897649,1843238.00
04/11/2017 04:00,2,0.000,ALERT,212.61,301.47,59.965,1491897603,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,667589.0,667589.0,941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897650,1843239.00
04/11/2017 04:00,2,0.000,ALERT,212.38,300.57,59.965,1491897603,"201051344000651","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,656313.0,656313.0,938,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897652,1843240.00
04/11/2017 04:00,2,0.000,ALERT,211.48,300.27,59.949,1491897603,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,878431.5,878431.5,941,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897654,1843241.00
04/11/2017 04:00,2,0.000,ALERT,212.61,299.37,59.959,1491897603,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,756115.8,756115.8,966,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897656,1843242.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.17,59.996,1491897603,"201051344001135","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,652074.4,652074.4,941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897658,1843243.00
04/11/2017 04:00,2,0.000,ALERT,211.70,301.47,59.912,1491897603,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,672802.5,672802.5,942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897659,1843244.00
04/11/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1491897603,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,660628.2,660628.2,939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897661,1843245.00
04/11/2017 04:00,2,0.000,ALERT,211.48,300.27,59.928,1491897603,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,896645.3,896645.3,938,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897663,1843246.00
04/11/2017 04:00,2,0.000,ALERT,212.38,300.57,59.933,1491897603,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,657773.1,657773.1,944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897665,1843247.00
04/11/2017 04:00,2,0.000,ALERT,212.38,301.17,59.922,1491897603,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,659438.8,659438.8,941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897666,1843248.00
04/11/2017 04:00,2,0.000,ALERT,211.93,300.87,59.959,1491897603,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,678963.3,678963.3,943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897668,1843249.00
04/11/2017 04:00,2,0.000,ALERT,212.16,300.27,59.970,1491897603,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,668503.6,668503.6,942,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897670,1843250.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.47,59.975,1491897603,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,681194.2,681194.2,940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897672,1843251.00
04/11/2017 04:00,2,0.000,ALERT,212.16,301.17,59.991,1491897603,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,671930.2,671930.2,940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897674,1843252.00
04/11/2017 04:00,2,0.000,ALERT,212.16,300.87,60.018,1491897603,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,657724.0,657724.0,942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897675,1843253.00
04/11/2017 04:00,2,0.000,ALERT,212.61,301.47,59.986,1491897603,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,671729.6,671729.6,943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491897677,1843254.00
04/11/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1491897603,"274151322000087","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,868667.7,868667.7,947,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491897679,1843255.00
04/11/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1491898504,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,670911.3,670911.3,942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898506,1843256.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.37,59.970,1491898504,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,893879.4,893879.4,938,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898508,1843257.00
04/11/2017 04:15,2,0.000,ALERT,212.16,299.67,59.965,1491898504,"201051344000633","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,657350.2,657350.2,944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898510,1843258.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.67,59.944,1491898504,"201051344000469","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,660085.0,660085.0,943,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898512,1843259.00
04/11/2017 04:15,2,0.000,ALERT,211.70,300.57,59.970,1491898504,"201051344000646","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,653677.4,653677.4,943,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898513,1843260.00
04/11/2017 04:15,2,0.000,ALERT,211.25,299.97,59.954,1491898504,"274151322000052","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,925913.1,925913.1,942,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898515,1843261.00
04/11/2017 04:15,2,0.000,ALERT,212.16,300.87,60.007,1491898504,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,664602.9,664602.9,942,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898517,1843262.00
04/11/2017 04:15,2,0.000,ALERT,211.93,301.17,59.970,1491898504,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,658001.3,658001.3,943,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898519,1843263.00
04/11/2017 04:15,2,0.000,ALERT,212.61,301.77,59.965,1491898504,"201051344000582","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,648015.2,648015.2,939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898520,1843264.00
04/11/2017 04:15,2,0.000,ALERT,211.48,300.87,60.012,1491898504,"201051344000955","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,666257.5,666257.5,943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898522,1843265.00
04/11/2017 04:15,2,0.000,ALERT,211.70,298.77,59.975,1491898504,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,755788.2,755788.2,968,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898524,1843266.00
04/11/2017 04:15,2,0.000,ALERT,211.70,300.57,59.970,1491898504,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,677696.0,677696.0,944,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898526,1843267.00
04/11/2017 04:15,2,0.000,ALERT,211.93,301.47,59.922,1491898504,"201051344000890","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,660070.3,660070.3,942,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898528,1843268.00
04/11/2017 04:15,2,0.000,ALERT,212.16,300.87,59.970,1491898504,"201051344000438","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,662988.0,662988.0,941,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898529,1843269.00
04/11/2017 04:15,2,0.000,ALERT,212.16,300.27,59.975,1491898504,"201051344000417","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,627224.0,627224.0,947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898531,1843270.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.67,59.965,1491898504,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,916684.8,916684.8,941,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898533,1843271.00
