ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1491898504,"274151322000076","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,976907.5,976907.5,942,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898535,1843272.00
04/11/2017 04:15,2,0.000,ALERT,211.48,300.57,59.975,1491898504,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,658742.6,658742.6,944,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898537,1843273.00
04/11/2017 04:15,2,0.000,ALERT,211.48,299.97,59.970,1491898504,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,967576.0,967576.0,941,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898539,1843274.00
04/11/2017 04:15,2,0.000,ALERT,211.48,299.97,59.970,1491898504,"201051344000988","219011344069620",0.00,3.00,0,295.16,302.68,0.0,0.0,0.000,602356.7,602356.7,943,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898540,1843275.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.97,59.970,1491898504,"201051344001025","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,662196.0,662196.0,943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898542,1843276.00
04/11/2017 04:15,2,0.000,ALERT,211.48,299.97,59.970,1491898504,"201051344000458","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,671002.0,671002.0,940,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898544,1843277.00
04/11/2017 04:15,2,0.000,ALERT,211.93,299.67,59.975,1491898504,"201051344000853","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,671309.5,671309.5,941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898546,1843278.00
04/11/2017 04:15,2,0.000,ALERT,212.38,301.47,59.970,1491898504,"201051344000685","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,663118.5,663118.5,943,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898548,1843279.00
04/11/2017 04:15,2,0.000,ALERT,212.16,300.57,59.970,1491898504,"201051344000917","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,659746.1,659746.1,945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898549,1843280.00
04/11/2017 04:15,2,0.000,ALERT,212.16,301.17,59.975,1491898504,"201051344001145","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,667589.0,667589.0,943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898551,1843281.00
04/11/2017 04:15,2,0.000,ALERT,212.16,300.27,60.002,1491898504,"201051344000651","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,656313.0,656313.0,940,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898553,1843282.00
04/11/2017 04:15,2,0.000,ALERT,211.25,299.07,59.965,1491898504,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,878431.5,878431.5,943,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898555,1843283.00
04/11/2017 04:15,2,0.000,ALERT,211.93,298.47,59.975,1491898504,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,756115.8,756115.8,968,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898557,1843284.00
04/11/2017 04:15,2,0.000,ALERT,211.48,300.57,59.954,1491898504,"201051344001135","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,652074.4,652074.4,943,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898558,1843285.00
04/11/2017 04:15,2,0.000,ALERT,211.25,300.27,59.975,1491898504,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,672802.5,672802.5,944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898560,1843286.00
04/11/2017 04:15,2,0.000,ALERT,211.93,300.27,59.959,1491898504,"201051344001203","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,660628.2,660628.2,941,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898562,1843287.00
04/11/2017 04:15,2,0.000,ALERT,211.25,299.37,59.986,1491898504,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,896645.3,896645.3,940,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898564,1843288.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.07,59.959,1491898504,"201051344000867","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,657773.1,657773.1,946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898566,1843289.00
04/11/2017 04:15,2,0.000,ALERT,211.70,300.57,59.975,1491898504,"201051344001093","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,659438.8,659438.8,943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898567,1843290.00
04/11/2017 04:15,2,0.000,ALERT,211.48,299.97,59.970,1491898504,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,678963.3,678963.3,945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898569,1843291.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.37,59.970,1491898504,"201051344000648","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,668503.6,668503.6,944,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898571,1843292.00
04/11/2017 04:15,2,0.000,ALERT,211.48,300.27,59.986,1491898504,"201051344000569","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,681194.2,681194.2,942,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898573,1843293.00
04/11/2017 04:15,2,0.000,ALERT,211.48,300.27,59.986,1491898504,"201051344000983","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,671930.2,671930.2,942,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898575,1843294.00
04/11/2017 04:15,2,0.000,ALERT,211.70,299.67,59.965,1491898504,"201051344001158","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,657724.0,657724.0,944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898576,1843295.00
04/11/2017 04:15,2,0.000,ALERT,211.93,300.27,59.986,1491898504,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,671729.6,671729.6,945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491898578,1843296.00
04/11/2017 04:15,2,0.000,ALERT,211.48,298.77,59.991,1491898504,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,868667.7,868667.7,949,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491898580,1843297.00
04/11/2017 04:30,2,0.000,ALERT,212.16,299.97,59.954,1491899404,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,670911.3,670911.3,944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899406,1843298.00
04/11/2017 04:30,2,0.000,ALERT,211.48,299.07,59.959,1491899404,"274151322000085","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,893879.4,893879.4,940,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899407,1843299.00
04/11/2017 04:30,2,0.000,ALERT,212.38,299.97,59.991,1491899404,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,657350.2,657350.2,946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899409,1843300.00
04/11/2017 04:30,2,0.000,ALERT,211.70,299.97,59.986,1491899404,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,660085.0,660085.0,945,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491899411,1843301.00
04/11/2017 04:30,2,0.000,ALERT,211.93,300.87,59.970,1491899404,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,653677.4,653677.4,945,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899413,1843302.00
04/11/2017 04:30,2,0.000,ALERT,211.48,299.37,59.975,1491899404,"274151322000052","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,925913.1,925913.1,944,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899415,1843303.00
04/11/2017 04:30,2,0.000,ALERT,212.16,301.17,59.975,1491899404,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,664602.9,664602.9,944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899416,1843304.00
04/11/2017 04:30,2,0.000,ALERT,211.93,301.17,59.975,1491899404,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,658001.3,658001.3,945,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899418,1843305.00
04/11/2017 04:30,2,0.000,ALERT,212.61,302.07,59.996,1491899404,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,648015.2,648015.2,941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899420,1843306.00
04/11/2017 04:30,2,0.000,ALERT,211.70,300.87,60.002,1491899404,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,666257.5,666257.5,945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899422,1843307.00
04/11/2017 04:30,2,0.000,ALERT,211.25,298.47,59.954,1491899404,"274151322000094","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,755788.2,755788.2,970,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899423,1843308.00
04/11/2017 04:30,2,0.000,ALERT,211.70,300.87,59.944,1491899404,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,677696.0,677696.0,946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899425,1843309.00
04/11/2017 04:30,2,0.000,ALERT,211.93,301.77,59.954,1491899404,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,660070.3,660070.3,944,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899427,1843310.00
04/11/2017 04:30,2,0.000,ALERT,212.16,301.17,59.949,1491899404,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,662988.0,662988.0,943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899429,1843311.00
04/11/2017 04:30,2,0.000,ALERT,212.38,300.87,60.002,1491899404,"201051344000417","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899431,1843312.00
04/11/2017 04:30,2,0.000,ALERT,211.48,299.97,59.981,1491899404,"274151322000083","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,916684.8,916684.8,943,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899433,1843313.00
04/11/2017 04:30,2,0.000,ALERT,212.16,299.97,59.991,1491899404,"274151322000076","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,976907.5,976907.5,944,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899434,1843314.00
04/11/2017 04:30,2,0.000,ALERT,211.70,300.87,60.018,1491899404,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,658742.6,658742.6,946,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899436,1843315.00
04/11/2017 04:30,2,0.000,ALERT,211.48,300.57,59.986,1491899404,"274151322000095","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,967576.0,967576.0,943,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899438,1843316.00
04/11/2017 04:30,2,0.000,ALERT,211.48,300.27,60.002,1491899404,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,602356.7,602356.7,945,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899440,1843317.00
04/11/2017 04:30,2,0.000,ALERT,211.93,300.27,59.986,1491899404,"201051344001025","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,662196.0,662196.0,945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491899442,1843318.00
04/11/2017 04:30,2,0.000,ALERT,211.70,300.27,60.012,1491899404,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,671002.0,671002.0,942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899444,1843319.00
04/11/2017 04:30,2,0.000,ALERT,212.38,300.27,60.028,1491899404,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,671309.5,671309.5,943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899445,1843320.00
04/11/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1491899404,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,663118.5,663118.5,945,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899447,1843321.00
04/11/2017 04:30,2,0.000,ALERT,212.38,300.87,59.981,1491899404,"201051344000917","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,659746.1,659746.1,947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899449,1843322.00
04/11/2017 04:30,2,0.000,ALERT,212.38,301.47,59.975,1491899404,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,667589.0,667589.0,945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899451,1843323.00
04/11/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1491899404,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,656313.0,656313.0,942,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491899452,1843324.00
04/11/2017 04:30,2,0.000,ALERT,210.57,298.77,59.975,1491899404,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,878431.5,878431.5,945,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491899454,1843325.00
04/11/2017 04:30,2,0.000,ALERT,212.16,298.47,59.975,1491899404,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,756115.8,756115.8,970,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899456,1843326.00
04/11/2017 04:30,2,0.000,ALERT,211.93,301.17,59.981,1491899404,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,652074.4,652074.4,945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899458,1843327.00
04/11/2017 04:30,2,0.000,ALERT,211.48,300.57,59.954,1491899404,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,672802.5,672802.5,946,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899460,1843328.00
04/11/2017 04:30,2,0.000,ALERT,212.16,300.87,59.991,1491899404,"201051344001203","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,660628.2,660628.2,943,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899461,1843329.00
04/11/2017 04:30,2,0.000,ALERT,211.03,298.77,59.975,1491899404,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,896645.3,896645.3,942,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899463,1843330.00
04/11/2017 04:30,2,0.000,ALERT,211.93,299.67,60.007,1491899404,"201051344000867","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,657773.1,657773.1,948,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899465,1843331.00
04/11/2017 04:30,2,0.000,ALERT,212.16,301.17,59.996,1491899404,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,659438.8,659438.8,945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899467,1843332.00
04/11/2017 04:30,2,0.000,ALERT,211.48,299.97,59.959,1491899404,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,678963.3,678963.3,947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491899469,1843333.00
04/11/2017 04:30,2,0.000,ALERT,211.70,299.07,59.970,1491899404,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,668503.6,668503.6,946,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899470,1843334.00
04/11/2017 04:30,2,0.000,ALERT,211.70,300.57,59.975,1491899404,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,681194.2,681194.2,944,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491899472,1843335.00
04/11/2017 04:30,2,0.000,ALERT,211.70,300.27,59.970,1491899404,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,671930.2,671930.2,944,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899474,1843336.00
04/11/2017 04:30,2,0.000,ALERT,211.70,299.67,59.975,1491899404,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,657724.0,657724.0,946,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899476,1843337.00
04/11/2017 04:30,2,0.000,ALERT,212.16,300.27,59.959,1491899404,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,671729.6,671729.6,947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899478,1843338.00
04/11/2017 04:30,2,0.000,ALERT,211.48,298.77,59.959,1491899404,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,868667.7,868667.7,951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491899479,1843339.00
04/11/2017 04:45,2,0.000,ALERT,212.16,299.97,59.944,1491900303,"201051344000645","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,670911.3,670911.3,946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900305,1843340.00
04/11/2017 04:45,2,0.000,ALERT,211.70,299.37,59.954,1491900303,"274151322000085","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,893879.4,893879.4,942,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900307,1843341.00
04/11/2017 04:45,2,0.000,ALERT,212.38,299.97,59.917,1491900303,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,657350.2,657350.2,948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900309,1843342.00
04/11/2017 04:45,2,0.000,ALERT,211.70,299.97,59.965,1491900303,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,660085.0,660085.0,947,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900310,1843343.00
04/11/2017 04:45,2,0.000,ALERT,211.93,300.57,59.970,1491900303,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,653677.4,653677.4,947,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900312,1843344.00
04/11/2017 04:45,2,0.000,ALERT,211.25,298.77,59.917,1491900303,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,925913.1,925913.1,946,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900314,1843345.00
04/11/2017 04:45,2,0.000,ALERT,212.16,300.57,59.965,1491900303,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,664602.9,664602.9,946,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900316,1843346.00
04/11/2017 04:45,2,0.000,ALERT,212.16,300.87,59.928,1491900303,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,658001.3,658001.3,947,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900318,1843347.00
04/11/2017 04:45,2,0.000,ALERT,212.61,301.47,59.975,1491900303,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,648015.2,648015.2,943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900319,1843348.00
04/11/2017 04:45,2,0.000,ALERT,211.70,300.57,59.970,1491900303,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,666257.5,666257.5,947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900321,1843349.00
04/11/2017 04:45,2,0.000,ALERT,211.48,299.07,59.965,1491900303,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,755788.2,755788.2,972,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900323,1843350.00
04/11/2017 04:45,2,0.000,ALERT,211.70,300.87,59.965,1491900303,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,677696.0,677696.0,948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900325,1843351.00
04/11/2017 04:45,2,0.000,ALERT,211.93,301.17,59.970,1491900303,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,660070.3,660070.3,946,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900326,1843352.00
04/11/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1491900303,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,662988.0,662988.0,945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900328,1843353.00
04/11/2017 04:45,2,0.000,ALERT,212.38,299.97,59.970,1491900303,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900330,1843354.00
04/11/2017 04:45,2,0.000,ALERT,211.70,300.27,59.954,1491900303,"274151322000083","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,916684.8,916684.8,945,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900332,1843355.00
04/11/2017 04:45,2,0.000,ALERT,212.16,299.07,59.959,1491900303,"274151322000076","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,976907.5,976907.5,946,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900334,1843356.00
04/11/2017 04:45,2,0.000,ALERT,211.70,300.57,59.959,1491900303,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,658742.6,658742.6,948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900335,1843357.00
04/11/2017 04:45,2,0.000,ALERT,211.48,300.27,59.959,1491900303,"274151322000095","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,967576.0,967576.0,945,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900337,1843358.00
04/11/2017 04:45,2,0.000,ALERT,211.48,299.97,59.965,1491900303,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,602356.7,602356.7,947,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900339,1843359.00
04/11/2017 04:45,2,0.000,ALERT,211.93,299.67,59.938,1491900303,"201051344001025","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,662196.0,662196.0,947,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900341,1843360.00
04/11/2017 04:45,2,0.000,ALERT,211.48,299.97,59.965,1491900303,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,671002.0,671002.0,944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900343,1843361.00
04/11/2017 04:45,2,0.000,ALERT,212.16,299.97,59.970,1491900303,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,671309.5,671309.5,945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900345,1843362.00
04/11/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1491900303,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,663118.5,663118.5,947,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900346,1843363.00
04/11/2017 04:45,2,0.000,ALERT,212.38,300.27,59.965,1491900303,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,659746.1,659746.1,949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900348,1843364.00
04/11/2017 04:45,2,0.000,ALERT,212.38,300.87,59.965,1491900303,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,667589.0,667589.0,947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900350,1843365.00
04/11/2017 04:45,2,0.000,ALERT,212.16,299.97,59.965,1491900303,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,656313.0,656313.0,944,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900352,1843366.00
04/11/2017 04:45,2,0.000,ALERT,211.25,299.37,59.965,1491900303,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,878431.5,878431.5,947,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900354,1843367.00
04/11/2017 04:45,2,0.000,ALERT,212.38,298.77,59.959,1491900303,"274151322000068","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,756115.8,756115.8,972,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900355,1843368.00
04/11/2017 04:45,2,0.000,ALERT,211.93,300.57,59.991,1491900303,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,652074.4,652074.4,947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900357,1843369.00
04/11/2017 04:45,2,0.000,ALERT,211.25,300.57,59.965,1491900303,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,672802.5,672802.5,948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900359,1843370.00
04/11/2017 04:45,2,0.000,ALERT,212.16,300.27,59.970,1491900303,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,660628.2,660628.2,945,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900361,1843371.00
04/11/2017 04:45,2,0.000,ALERT,211.25,299.97,60.002,1491900303,"274151322000054","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,896645.3,896645.3,944,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900362,1843372.00
04/11/2017 04:45,2,0.000,ALERT,211.93,299.67,59.944,1491900303,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,657773.1,657773.1,950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900364,1843373.00
04/11/2017 04:45,2,0.000,ALERT,212.16,300.57,59.965,1491900303,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,659438.8,659438.8,947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900366,1843374.00
04/11/2017 04:45,2,0.000,ALERT,211.48,300.27,59.949,1491900303,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,678963.3,678963.3,949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900368,1843375.00
04/11/2017 04:45,2,0.000,ALERT,211.93,299.67,59.949,1491900303,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,668503.6,668503.6,948,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900370,1843376.00
04/11/2017 04:45,2,0.000,ALERT,211.70,300.87,59.965,1491900303,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,681194.2,681194.2,946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900371,1843377.00
04/11/2017 04:45,2,0.000,ALERT,211.70,300.27,59.959,1491900303,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,671930.2,671930.2,946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900373,1843378.00
04/11/2017 04:45,2,0.000,ALERT,211.93,300.27,59.922,1491900303,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,657724.0,657724.0,948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491900375,1843379.00
04/11/2017 04:45,2,0.000,ALERT,212.16,300.87,59.970,1491900303,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,671729.6,671729.6,949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900377,1843380.00
04/11/2017 04:45,2,0.000,ALERT,211.70,298.77,59.954,1491900303,"274151322000087","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,868667.7,868667.7,953,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491900379,1843381.00
04/11/2017 05:00,2,0.000,ALERT,211.93,299.97,59.996,1491901203,"201051344000645","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,670911.3,670911.3,948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901205,1843382.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.67,59.954,1491901203,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,893879.4,893879.4,944,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901207,1843383.00
04/11/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1491901203,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,657350.2,657350.2,950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901209,1843384.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.97,59.959,1491901203,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,660085.0,660085.0,949,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901211,1843385.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.67,59.922,1491901203,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,653677.4,653677.4,949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901212,1843386.00
04/11/2017 05:00,2,0.000,ALERT,211.03,300.27,59.912,1491901203,"274151322000052","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,925913.1,925913.1,948,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901214,1843387.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.37,59.959,1491901203,"201051344000585","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,664602.9,664602.9,948,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901216,1843388.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.97,59.954,1491901203,"201051344001230","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,658001.3,658001.3,949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901218,1843389.00
04/11/2017 05:00,2,0.000,ALERT,211.93,300.57,59.928,1491901203,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,648015.2,648015.2,945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901220,1843390.00
04/11/2017 05:00,2,0.000,ALERT,211.03,299.37,59.954,1491901203,"201051344000955","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,666257.5,666257.5,949,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901221,1843391.00
04/11/2017 05:00,2,0.000,ALERT,211.25,298.47,59.959,1491901203,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,755788.2,755788.2,974,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901223,1843392.00
04/11/2017 05:00,2,0.000,ALERT,211.25,300.27,59.954,1491901203,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,677696.0,677696.0,950,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901225,1843393.00
04/11/2017 05:00,2,0.000,ALERT,211.25,299.67,59.975,1491901203,"201051344000890","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,660070.3,660070.3,948,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901227,1843394.00
04/11/2017 05:00,2,0.000,ALERT,211.70,299.67,59.959,1491901203,"201051344000438","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,662988.0,662988.0,947,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901228,1843395.00
04/11/2017 05:00,2,0.000,ALERT,211.70,299.07,59.959,1491901203,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,627224.0,627224.0,953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901230,1843396.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.97,59.922,1491901203,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,916684.8,916684.8,947,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901232,1843397.00
04/11/2017 05:00,2,0.000,ALERT,211.93,299.07,59.949,1491901203,"274151322000076","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,976907.5,976907.5,948,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901234,1843398.00
04/11/2017 05:00,2,0.000,ALERT,211.25,300.27,59.922,1491901203,"201051344000868","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,658742.6,658742.6,950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901236,1843399.00
04/11/2017 05:00,2,0.000,ALERT,211.25,300.57,59.959,1491901203,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,967576.0,967576.0,947,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901238,1843400.00
04/11/2017 05:00,2,0.000,ALERT,211.03,299.67,60.002,1491901203,"201051344000988","219011344069620",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,602356.7,602356.7,949,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901239,1843401.00
04/11/2017 05:00,2,0.000,ALERT,211.48,298.77,59.996,1491901203,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,662196.0,662196.0,949,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901241,1843402.00
04/11/2017 05:00,2,0.000,ALERT,211.25,299.97,59.954,1491901203,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,671002.0,671002.0,946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901243,1843403.00
04/11/2017 05:00,2,0.000,ALERT,211.93,299.97,59.954,1491901203,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,671309.5,671309.5,947,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901245,1843404.00
04/11/2017 05:00,2,0.000,ALERT,211.93,299.97,59.928,1491901203,"201051344000685","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,663118.5,663118.5,949,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901247,1843405.00
04/11/2017 05:00,2,0.000,ALERT,211.70,299.37,59.949,1491901203,"201051344000917","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,659746.1,659746.1,951,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901248,1843406.00
04/11/2017 05:00,2,0.000,ALERT,211.93,299.97,59.949,1491901203,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,667589.0,667589.0,949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901250,1843407.00
04/11/2017 05:00,2,0.000,ALERT,211.70,299.07,59.959,1491901203,"201051344000651","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,656313.0,656313.0,946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901252,1843408.00
04/11/2017 05:00,2,0.000,ALERT,210.57,298.47,59.954,1491901203,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,878431.5,878431.5,949,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901254,1843409.00
04/11/2017 05:00,2,0.000,ALERT,211.93,298.77,59.954,1491901203,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,756115.8,756115.8,974,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901255,1843410.00
04/11/2017 05:00,2,0.000,ALERT,211.25,299.67,59.965,1491901203,"201051344001135","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,652074.4,652074.4,949,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901257,1843411.00
04/11/2017 05:00,2,0.000,ALERT,211.03,300.27,59.954,1491901203,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,672802.5,672802.5,950,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901259,1843412.00
04/11/2017 05:00,2,0.000,ALERT,211.70,299.37,59.965,1491901203,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,660628.2,660628.2,947,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901261,1843413.00
04/11/2017 05:00,2,0.000,ALERT,211.03,300.27,59.949,1491901203,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,896645.3,896645.3,946,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901263,1843414.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.07,59.965,1491901203,"201051344000867","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,657773.1,657773.1,952,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901265,1843415.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.67,59.959,1491901203,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,659438.8,659438.8,949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901266,1843416.00
04/11/2017 05:00,2,0.000,ALERT,211.25,299.97,59.912,1491901203,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,678963.3,678963.3,951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901268,1843417.00
