ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 05:00,2,0.000,ALERT,211.48,299.37,59.959,1491901203,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,668503.6,668503.6,950,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901270,1843418.00
04/11/2017 05:00,2,0.000,ALERT,211.48,300.57,59.954,1491901203,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,681194.2,681194.2,948,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901272,1843419.00
04/11/2017 05:00,2,0.000,ALERT,211.25,299.97,59.959,1491901203,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,671930.2,671930.2,948,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901274,1843420.00
04/11/2017 05:00,2,0.000,ALERT,211.48,299.67,59.959,1491901203,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,657724.0,657724.0,950,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491901275,1843421.00
04/11/2017 05:00,2,0.000,ALERT,211.70,300.27,60.012,1491901203,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,671729.6,671729.6,951,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901277,1843422.00
04/11/2017 05:00,2,0.000,ALERT,211.25,299.07,59.938,1491901203,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,868667.7,868667.7,955,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491901279,1843423.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.67,60.002,1491902104,"201051344000645","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,670911.3,670911.3,950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902106,1843424.00
04/11/2017 05:15,2,0.000,ALERT,211.03,298.77,59.981,1491902104,"274151322000085","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,893879.4,893879.4,946,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902108,1843425.00
04/11/2017 05:15,2,0.000,ALERT,211.93,299.67,59.965,1491902104,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,657350.2,657350.2,952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902109,1843426.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.67,59.965,1491902104,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,660085.0,660085.0,951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902111,1843427.00
04/11/2017 05:15,2,0.000,ALERT,211.25,299.67,59.991,1491902104,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,653677.4,653677.4,951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902113,1843428.00
04/11/2017 05:15,2,0.000,ALERT,210.80,299.97,59.981,1491902104,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,925913.1,925913.1,950,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902115,1843429.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.97,59.996,1491902104,"201051344000585","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,664602.9,664602.9,950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902117,1843430.00
04/11/2017 05:15,2,0.000,ALERT,211.48,300.27,59.981,1491902104,"201051344001230","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,658001.3,658001.3,951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902118,1843431.00
04/11/2017 05:15,2,0.000,ALERT,211.93,300.87,59.991,1491902104,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,648015.2,648015.2,947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902120,1843432.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.97,59.991,1491902104,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,666257.5,666257.5,951,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902122,1843433.00
04/11/2017 05:15,2,0.000,ALERT,211.03,298.77,60.018,1491902104,"274151322000094","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,755788.2,755788.2,976,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902124,1843434.00
04/11/2017 05:15,2,0.000,ALERT,211.25,300.57,59.996,1491902104,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,677696.0,677696.0,952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902125,1843435.00
04/11/2017 05:15,2,0.000,ALERT,211.25,300.27,59.981,1491902104,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,660070.3,660070.3,950,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902127,1843436.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.67,59.991,1491902104,"201051344000438","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,662988.0,662988.0,949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902129,1843437.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.07,60.018,1491902104,"201051344000417","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,627224.0,627224.0,955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902131,1843438.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.37,59.949,1491902104,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,916684.8,916684.8,949,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902133,1843439.00
04/11/2017 05:15,2,0.000,ALERT,211.48,298.77,59.981,1491902104,"274151322000076","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,976907.5,976907.5,950,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902135,1843440.00
04/11/2017 05:15,2,0.000,ALERT,211.03,300.57,59.996,1491902104,"201051344000868","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,658742.6,658742.6,952,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902136,1843441.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.97,59.986,1491902104,"274151322000095","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,967576.0,967576.0,949,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902138,1843442.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.97,59.949,1491902104,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,602356.7,602356.7,951,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902140,1843443.00
04/11/2017 05:15,2,0.000,ALERT,211.25,298.77,59.991,1491902104,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,662196.0,662196.0,951,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902142,1843444.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.97,59.991,1491902104,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,671002.0,671002.0,948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902144,1843445.00
04/11/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1491902104,"201051344000853","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,671309.5,671309.5,949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902145,1843446.00
04/11/2017 05:15,2,0.000,ALERT,211.70,299.67,59.986,1491902104,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,663118.5,663118.5,951,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902147,1843447.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.37,60.002,1491902104,"201051344000917","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,659746.1,659746.1,953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902149,1843448.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.97,59.975,1491902104,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,667589.0,667589.0,951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902151,1843449.00
04/11/2017 05:15,2,0.000,ALERT,211.25,299.07,59.975,1491902104,"201051344000651","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,656313.0,656313.0,948,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902152,1843450.00
04/11/2017 05:15,2,0.000,ALERT,210.57,299.07,59.981,1491902104,"274151322000088","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,878431.5,878431.5,951,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902154,1843451.00
04/11/2017 05:15,2,0.000,ALERT,211.48,298.17,60.023,1491902104,"274151322000068","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,756115.8,756115.8,976,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902156,1843452.00
04/11/2017 05:15,2,0.000,ALERT,211.25,299.97,60.018,1491902104,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,652074.4,652074.4,951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902158,1843453.00
04/11/2017 05:15,2,0.000,ALERT,210.80,300.57,59.986,1491902104,"201051344000594","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,672802.5,672802.5,952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902160,1843454.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.67,60.023,1491902104,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,660628.2,660628.2,949,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902162,1843455.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.67,59.970,1491902104,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,896645.3,896645.3,948,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902163,1843456.00
04/11/2017 05:15,2,0.000,ALERT,211.48,299.67,59.944,1491902104,"201051344000867","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,657773.1,657773.1,954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902165,1843457.00
04/11/2017 05:15,2,0.000,ALERT,211.25,299.67,59.986,1491902104,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,659438.8,659438.8,951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902167,1843458.00
04/11/2017 05:15,2,0.000,ALERT,211.03,299.97,59.996,1491902104,"201051344000900","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,678963.3,678963.3,953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902169,1843459.00
04/11/2017 05:15,2,0.000,ALERT,211.25,299.37,60.012,1491902104,"201051344000648","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,668503.6,668503.6,952,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902171,1843460.00
04/11/2017 05:15,2,0.000,ALERT,211.03,300.27,59.991,1491902104,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,681194.2,681194.2,950,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902172,1843461.00
04/11/2017 05:15,2,0.000,ALERT,211.25,300.27,59.991,1491902104,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,671930.2,671930.2,950,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902174,1843462.00
04/11/2017 05:15,2,0.000,ALERT,211.25,299.67,60.007,1491902104,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,657724.0,657724.0,952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902176,1843463.00
04/11/2017 05:15,2,0.000,ALERT,211.70,300.27,59.991,1491902104,"201051344000576","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,671729.6,671729.6,953,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491902178,1843464.00
04/11/2017 05:15,2,0.000,ALERT,211.25,298.77,60.023,1491902104,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,868667.7,868667.7,957,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491902180,1843465.00
04/11/2017 05:30,2,0.000,ALERT,211.93,299.67,59.959,1491903003,"201051344000645","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,670911.3,670911.3,952,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903005,1843466.00
04/11/2017 05:30,2,0.000,ALERT,210.57,298.17,59.954,1491903003,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,893879.4,893879.4,948,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903007,1843467.00
04/11/2017 05:30,2,0.000,ALERT,211.93,299.37,59.954,1491903003,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,657350.2,657350.2,954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903008,1843468.00
04/11/2017 05:30,2,0.000,ALERT,211.48,299.67,59.965,1491903003,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,660085.0,660085.0,953,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903010,1843469.00
04/11/2017 05:30,2,0.000,ALERT,210.80,298.47,59.970,1491903003,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,653677.4,653677.4,953,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903012,1843470.00
04/11/2017 05:30,2,0.000,ALERT,210.35,297.87,59.949,1491903003,"274151322000052","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,925913.1,925913.1,952,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903014,1843471.00
04/11/2017 05:30,2,0.000,ALERT,211.25,298.77,59.959,1491903003,"201051344000585","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,664602.9,664602.9,952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903016,1843472.00
04/11/2017 05:30,2,0.000,ALERT,211.03,299.07,59.970,1491903003,"201051344001230","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,658001.3,658001.3,953,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903017,1843473.00
04/11/2017 05:30,2,0.000,ALERT,211.48,299.67,59.922,1491903003,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,648015.2,648015.2,949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903019,1843474.00
04/11/2017 05:30,2,0.000,ALERT,209.67,297.26,59.959,1491903003,"201051344000955","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,666257.5,666257.5,953,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903021,1843475.00
04/11/2017 05:30,2,0.000,ALERT,210.12,296.96,59.954,1491903003,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,755788.2,755788.2,978,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903023,1843476.00
04/11/2017 05:30,2,0.000,ALERT,211.03,299.67,59.981,1491903003,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,677696.0,677696.0,954,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903024,1843477.00
04/11/2017 05:30,2,0.000,ALERT,210.80,299.07,59.959,1491903003,"201051344000890","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,660070.3,660070.3,952,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903026,1843478.00
04/11/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1491903003,"201051344000438","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,662988.0,662988.0,951,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903028,1843479.00
04/11/2017 05:30,2,0.000,ALERT,211.25,298.17,59.996,1491903003,"201051344000417","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,627224.0,627224.0,957,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903030,1843480.00
04/11/2017 05:30,2,0.000,ALERT,210.80,299.07,59.954,1491903003,"274151322000083","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,916684.8,916684.8,951,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903032,1843481.00
04/11/2017 05:30,2,0.000,ALERT,211.48,299.07,59.965,1491903003,"274151322000076","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,976907.5,976907.5,952,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903033,1843482.00
04/11/2017 05:30,2,0.000,ALERT,211.25,300.27,59.954,1491903003,"201051344000868","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,658742.6,658742.6,954,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903035,1843483.00
04/11/2017 05:30,2,0.000,ALERT,210.57,299.37,59.944,1491903003,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,967576.0,967576.0,951,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903037,1843484.00
04/11/2017 05:30,2,0.000,ALERT,211.25,299.67,59.954,1491903003,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.77,0.0,0.0,0.000,602356.7,602356.7,953,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903039,1843485.00
04/11/2017 05:30,2,0.000,ALERT,210.80,297.87,59.954,1491903003,"201051344001025","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,662196.0,662196.0,953,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903041,1843486.00
04/11/2017 05:30,2,0.000,ALERT,211.25,299.97,59.975,1491903003,"201051344000458","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,671002.0,671002.0,950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903043,1843487.00
04/11/2017 05:30,2,0.000,ALERT,211.93,299.67,59.928,1491903003,"201051344000853","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,671309.5,671309.5,951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903044,1843488.00
04/11/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1491903003,"201051344000685","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,663118.5,663118.5,953,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903046,1843489.00
04/11/2017 05:30,2,0.000,ALERT,211.03,297.87,59.954,1491903003,"201051344000917","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,659746.1,659746.1,955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903048,1843490.00
04/11/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1491903003,"201051344001145","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,667589.0,667589.0,953,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903050,1843491.00
04/11/2017 05:30,2,0.000,ALERT,210.80,297.57,59.965,1491903003,"201051344000651","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,656313.0,656313.0,950,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903052,1843492.00
04/11/2017 05:30,2,0.000,ALERT,209.90,297.57,59.954,1491903003,"274151322000088","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,878431.5,878431.5,953,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903053,1843493.00
04/11/2017 05:30,2,0.000,ALERT,211.03,297.57,59.970,1491903003,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,756115.8,756115.8,978,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903055,1843494.00
04/11/2017 05:30,2,0.000,ALERT,210.35,298.17,59.959,1491903003,"201051344001135","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,652074.4,652074.4,953,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903057,1843495.00
04/11/2017 05:30,2,0.000,ALERT,210.80,299.97,59.954,1491903003,"201051344000594","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,672802.5,672802.5,954,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903059,1843496.00
04/11/2017 05:30,2,0.000,ALERT,210.80,297.87,59.965,1491903003,"201051344001203","219011344069620",0.00,2.00,0,295.76,302.98,0.0,0.0,0.000,660628.2,660628.2,951,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903061,1843497.00
04/11/2017 05:30,2,0.000,ALERT,210.35,298.47,59.965,1491903003,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,896645.3,896645.3,950,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903062,1843498.00
04/11/2017 05:30,2,0.000,ALERT,211.48,299.07,59.933,1491903003,"201051344000867","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,657773.1,657773.1,956,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903064,1843499.00
04/11/2017 05:30,2,0.000,ALERT,210.80,298.47,59.970,1491903003,"201051344001093","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,659438.8,659438.8,953,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903066,1843500.00
04/11/2017 05:30,2,0.000,ALERT,211.03,299.67,59.959,1491903003,"201051344000900","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,678963.3,678963.3,955,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903068,1843501.00
04/11/2017 05:30,2,0.000,ALERT,211.25,299.07,59.965,1491903003,"201051344000648","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,668503.6,668503.6,954,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903069,1843502.00
04/11/2017 05:30,2,0.000,ALERT,211.25,300.27,59.959,1491903003,"201051344000569","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,681194.2,681194.2,952,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903071,1843503.00
04/11/2017 05:30,2,0.000,ALERT,211.25,299.97,59.965,1491903003,"201051344000983","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,671930.2,671930.2,952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903073,1843504.00
04/11/2017 05:30,2,0.000,ALERT,211.25,299.67,59.949,1491903003,"201051344001158","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,657724.0,657724.0,954,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903075,1843505.00
04/11/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1491903003,"201051344000576","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,671729.6,671729.6,955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903077,1843506.00
04/11/2017 05:30,2,0.000,ALERT,210.57,297.57,59.959,1491903003,"274151322000087","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,868667.7,868667.7,959,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903079,1843507.00
04/11/2017 05:45,2,0.000,ALERT,211.48,299.37,59.970,1491903903,"201051344000645","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,670911.3,670911.3,954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903905,1843508.00
04/11/2017 05:45,2,0.000,ALERT,210.57,298.77,59.954,1491903903,"274151322000085","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,893879.4,893879.4,950,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903907,1843509.00
04/11/2017 05:45,2,0.000,ALERT,211.70,299.07,59.959,1491903903,"201051344000633","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,657350.2,657350.2,956,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903909,1843510.00
04/11/2017 05:45,2,0.000,ALERT,211.25,299.67,59.965,1491903903,"201051344000469","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,660085.0,660085.0,955,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903911,1843511.00
04/11/2017 05:45,2,0.000,ALERT,210.57,298.47,60.002,1491903903,"201051344000646","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,653677.4,653677.4,955,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903913,1843512.00
04/11/2017 05:45,2,0.000,ALERT,210.35,298.47,59.954,1491903903,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,925913.1,925913.1,954,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903914,1843513.00
04/11/2017 05:45,2,0.000,ALERT,210.80,298.77,59.938,1491903903,"201051344000585","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,664602.9,664602.9,954,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903916,1843514.00
04/11/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1491903903,"201051344001230","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,658001.3,658001.3,955,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903918,1843515.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.37,59.954,1491903903,"201051344000582","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,648015.2,648015.2,951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903920,1843516.00
04/11/2017 05:45,2,0.000,ALERT,210.35,298.77,59.959,1491903903,"201051344000955","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,666257.5,666257.5,955,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903922,1843517.00
04/11/2017 05:45,2,0.000,ALERT,210.35,297.87,59.944,1491903903,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,755788.2,755788.2,980,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903923,1843518.00
04/11/2017 05:45,2,0.000,ALERT,211.03,300.27,59.954,1491903903,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,677696.0,677696.0,956,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903925,1843519.00
04/11/2017 05:45,2,0.000,ALERT,210.57,299.07,59.933,1491903903,"201051344000890","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,660070.3,660070.3,954,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903927,1843520.00
04/11/2017 05:45,2,0.000,ALERT,210.80,298.47,59.959,1491903903,"201051344000438","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,662988.0,662988.0,953,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903929,1843521.00
04/11/2017 05:45,2,0.000,ALERT,210.80,298.17,59.949,1491903903,"201051344000417","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,627224.0,627224.0,959,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903931,1843522.00
04/11/2017 05:45,2,0.000,ALERT,210.57,299.67,59.949,1491903903,"274151322000083","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,916684.8,916684.8,953,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903932,1843523.00
04/11/2017 05:45,2,0.000,ALERT,211.03,298.17,59.949,1491903903,"274151322000076","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,976907.5,976907.5,954,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903934,1843524.00
04/11/2017 05:45,2,0.000,ALERT,211.03,300.27,60.002,1491903903,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,658742.6,658742.6,956,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903936,1843525.00
04/11/2017 05:45,2,0.000,ALERT,210.57,299.67,59.938,1491903903,"274151322000095","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,967576.0,967576.0,953,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903938,1843526.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.67,59.986,1491903903,"201051344000988","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,602356.7,602356.7,955,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903940,1843527.00
04/11/2017 05:45,2,0.000,ALERT,210.57,297.87,59.965,1491903903,"201051344001025","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,662196.0,662196.0,955,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903941,1843528.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.67,59.965,1491903903,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,671002.0,671002.0,952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903943,1843529.00
04/11/2017 05:45,2,0.000,ALERT,211.48,299.37,59.970,1491903903,"201051344000853","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,671309.5,671309.5,953,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903945,1843530.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1491903903,"201051344000685","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,663118.5,663118.5,955,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903947,1843531.00
04/11/2017 05:45,2,0.000,ALERT,211.03,298.47,59.965,1491903903,"201051344000917","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,659746.1,659746.1,957,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903949,1843532.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.07,59.970,1491903903,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,667589.0,667589.0,955,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903950,1843533.00
04/11/2017 05:45,2,0.000,ALERT,210.80,297.87,59.959,1491903903,"201051344000651","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,656313.0,656313.0,952,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903952,1843534.00
04/11/2017 05:45,2,0.000,ALERT,210.12,298.47,59.970,1491903903,"274151322000088","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,878431.5,878431.5,955,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903954,1843535.00
04/11/2017 05:45,2,0.000,ALERT,211.25,298.17,59.970,1491903903,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,756115.8,756115.8,980,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903956,1843536.00
04/11/2017 05:45,2,0.000,ALERT,210.35,298.77,59.970,1491903903,"201051344001135","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,652074.4,652074.4,955,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903958,1843537.00
04/11/2017 05:45,2,0.000,ALERT,210.80,300.27,59.970,1491903903,"201051344000594","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,672802.5,672802.5,956,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903959,1843538.00
04/11/2017 05:45,2,0.000,ALERT,210.80,298.47,59.975,1491903903,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,660628.2,660628.2,953,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903961,1843539.00
04/11/2017 05:45,2,0.000,ALERT,210.35,299.07,59.970,1491903903,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,896645.3,896645.3,952,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903963,1843540.00
04/11/2017 05:45,2,0.000,ALERT,211.25,299.07,60.007,1491903903,"201051344000867","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,657773.1,657773.1,958,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903965,1843541.00
04/11/2017 05:45,2,0.000,ALERT,210.57,298.47,60.002,1491903903,"201051344001093","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,659438.8,659438.8,955,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903966,1843542.00
04/11/2017 05:45,2,0.000,ALERT,210.80,299.67,59.954,1491903903,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,678963.3,678963.3,957,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903968,1843543.00
04/11/2017 05:45,2,0.000,ALERT,211.25,299.37,59.975,1491903903,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,668503.6,668503.6,956,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903971,1843544.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.97,59.981,1491903903,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,681194.2,681194.2,954,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903973,1843545.00
04/11/2017 05:45,2,0.000,ALERT,211.03,299.97,59.975,1491903903,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,671930.2,671930.2,954,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903975,1843546.00
04/11/2017 05:45,2,0.000,ALERT,211.25,299.67,59.975,1491903903,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,657724.0,657724.0,956,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903976,1843547.00
04/11/2017 05:45,2,0.000,ALERT,211.25,299.97,59.996,1491903903,"201051344000576","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,671729.6,671729.6,957,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491903978,1843548.00
04/11/2017 05:45,2,0.000,ALERT,210.35,297.26,59.970,1491903903,"274151322000087","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,868667.7,868667.7,961,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491903980,1843549.00
04/11/2017 06:00,2,0.000,ALERT,210.35,298.47,59.944,1491904803,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,893879.4,893879.4,952,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904807,1843550.00
04/11/2017 06:00,2,0.000,ALERT,211.70,299.07,59.975,1491904803,"201051344000633","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,657350.2,657350.2,958,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904808,1843551.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.07,59.981,1491904803,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,660085.0,660085.0,957,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904810,1843552.00
04/11/2017 06:00,2,0.000,ALERT,210.35,298.47,59.986,1491904803,"201051344000646","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,653677.4,653677.4,957,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904812,1843553.00
04/11/2017 06:00,2,0.000,ALERT,210.12,298.17,59.986,1491904803,"274151322000052","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,925913.1,925913.1,956,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904814,1843554.00
04/11/2017 06:00,2,0.000,ALERT,210.57,298.77,60.028,1491904803,"201051344000585","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,664602.9,664602.9,956,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904815,1843555.00
04/11/2017 06:00,2,0.000,ALERT,210.57,299.07,59.949,1491904803,"201051344001230","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,658001.3,658001.3,957,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904817,1843556.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.67,59.991,1491904803,"201051344000582","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,648015.2,648015.2,953,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904819,1843557.00
04/11/2017 06:00,2,0.000,ALERT,210.35,298.77,59.986,1491904803,"201051344000955","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,666257.5,666257.5,957,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904821,1843558.00
04/11/2017 06:00,2,0.000,ALERT,210.35,297.87,59.975,1491904803,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,755788.2,755788.2,982,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904823,1843559.00
04/11/2017 06:00,2,0.000,ALERT,211.03,300.27,59.981,1491904803,"201051344000579","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,677696.0,677696.0,958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904824,1843560.00
04/11/2017 06:00,2,0.000,ALERT,210.35,299.07,59.975,1491904803,"201051344000890","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,660070.3,660070.3,956,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904826,1843561.00
04/11/2017 06:00,2,0.000,ALERT,210.57,298.77,59.965,1491904803,"201051344000438","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,662988.0,662988.0,955,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904828,1843562.00
04/11/2017 06:00,2,0.000,ALERT,211.03,298.47,59.975,1491904803,"201051344000417","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,627224.0,627224.0,961,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904830,1843563.00
