ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 06:00,2,0.000,ALERT,210.35,298.17,59.981,1491904803,"274151322000083","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,916684.8,916684.8,955,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904832,1843564.00
04/11/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1491904803,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,976907.5,976907.5,956,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904834,1843565.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.97,59.959,1491904803,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,658742.6,658742.6,958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904836,1843566.00
04/11/2017 06:00,2,0.000,ALERT,210.12,299.37,59.944,1491904803,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,967576.0,967576.0,955,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904838,1843567.00
04/11/2017 06:00,2,0.000,ALERT,210.80,299.67,59.959,1491904803,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,602356.7,602356.7,957,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904839,1843568.00
04/11/2017 06:00,2,0.000,ALERT,210.35,298.17,59.949,1491904803,"201051344001025","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,662196.0,662196.0,957,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904841,1843569.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.97,59.959,1491904803,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,671002.0,671002.0,954,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904843,1843570.00
04/11/2017 06:00,2,0.000,ALERT,211.70,299.67,59.938,1491904803,"201051344000853","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,671309.5,671309.5,955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904845,1843571.00
04/11/2017 06:00,2,0.000,ALERT,211.03,298.77,59.959,1491904803,"201051344000685","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,663118.5,663118.5,957,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904847,1843572.00
04/11/2017 06:00,2,0.000,ALERT,210.80,298.77,59.970,1491904803,"201051344000917","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,659746.1,659746.1,959,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904848,1843573.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.07,59.996,1491904803,"201051344001145","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,667589.0,667589.0,957,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904850,1843574.00
04/11/2017 06:00,2,0.000,ALERT,210.57,297.87,59.965,1491904803,"201051344000651","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,656313.0,656313.0,954,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904852,1843575.00
04/11/2017 06:00,2,0.000,ALERT,209.90,298.17,59.922,1491904803,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,878431.5,878431.5,957,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904854,1843576.00
04/11/2017 06:00,2,0.000,ALERT,211.03,297.57,59.949,1491904803,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,756115.8,756115.8,982,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904855,1843577.00
04/11/2017 06:00,2,0.000,ALERT,210.35,298.47,59.965,1491904803,"201051344001135","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,652074.4,652074.4,957,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904857,1843578.00
04/11/2017 06:00,2,0.000,ALERT,210.80,300.27,59.954,1491904803,"201051344000594","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,672802.5,672802.5,958,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904859,1843579.00
04/11/2017 06:00,2,0.000,ALERT,210.80,298.47,59.922,1491904803,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,660628.2,660628.2,955,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904861,1843580.00
04/11/2017 06:00,2,0.000,ALERT,209.90,298.17,59.933,1491904803,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,896645.3,896645.3,954,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904863,1843581.00
04/11/2017 06:00,2,0.000,ALERT,211.25,299.07,59.959,1491904803,"201051344000867","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,657773.1,657773.1,960,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904864,1843582.00
04/11/2017 06:00,2,0.000,ALERT,210.57,298.47,59.928,1491904803,"201051344001093","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,659438.8,659438.8,957,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904866,1843583.00
04/11/2017 06:00,2,0.000,ALERT,210.80,299.37,59.949,1491904803,"201051344000900","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,678963.3,678963.3,959,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904868,1843584.00
04/11/2017 06:00,2,0.000,ALERT,211.25,298.77,59.944,1491904803,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,668503.6,668503.6,958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904870,1843585.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.97,59.954,1491904803,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,681194.2,681194.2,956,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904872,1843586.00
04/11/2017 06:00,2,0.000,ALERT,211.03,299.67,59.975,1491904803,"201051344000983","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,671930.2,671930.2,956,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904874,1843587.00
04/11/2017 06:00,2,0.000,ALERT,211.25,299.67,59.938,1491904803,"201051344001158","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,657724.0,657724.0,958,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904875,1843588.00
04/11/2017 06:00,2,0.000,ALERT,211.48,299.97,59.949,1491904803,"201051344000576","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,671729.6,671729.6,959,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904877,1843589.00
04/11/2017 06:00,2,0.000,ALERT,210.35,297.26,59.912,1491904803,"274151322000087","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,868667.7,868667.7,963,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491904879,1843590.00
04/11/2017 06:00,2,0.000,ALERT,211.48,299.37,59.944,1491904803,"201051344000645","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,670911.3,670911.3,956,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491904881,1843591.00
04/11/2017 06:15,2,0.000,ALERT,211.70,299.37,59.970,1491905703,"201051344000645","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,670911.3,670911.3,958,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905705,1843592.00
04/11/2017 06:15,2,0.000,ALERT,210.57,298.17,59.986,1491905703,"274151322000085","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,893879.4,893879.4,954,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905707,1843593.00
04/11/2017 06:15,2,0.000,ALERT,211.93,299.07,59.965,1491905703,"201051344000633","219011344069620",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,657350.2,657350.2,960,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905709,1843594.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.07,59.970,1491905703,"201051344000469","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,660085.0,660085.0,959,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905711,1843595.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.97,59.949,1491905703,"201051344000646","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,653677.4,653677.4,959,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905712,1843596.00
04/11/2017 06:15,2,0.000,ALERT,210.12,298.47,59.954,1491905703,"274151322000052","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,925913.1,925913.1,958,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905714,1843597.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.97,59.981,1491905703,"201051344000585","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,664602.9,664602.9,958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905716,1843598.00
04/11/2017 06:15,2,0.000,ALERT,211.25,300.27,59.975,1491905703,"201051344001230","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,658001.3,658001.3,959,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905718,1843599.00
04/11/2017 06:15,2,0.000,ALERT,211.70,300.87,59.933,1491905703,"201051344000582","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,648015.2,648015.2,955,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905720,1843600.00
04/11/2017 06:15,2,0.000,ALERT,210.80,300.27,59.965,1491905703,"201051344000955","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,666257.5,666257.5,959,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905722,1843601.00
04/11/2017 06:15,2,0.000,ALERT,210.57,297.57,59.954,1491905703,"274151322000094","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,755788.2,755788.2,984,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905723,1843602.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.97,59.933,1491905703,"201051344000579","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,677696.0,677696.0,960,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905725,1843603.00
04/11/2017 06:15,2,0.000,ALERT,211.03,300.57,59.970,1491905703,"201051344000890","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,660070.3,660070.3,958,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905727,1843604.00
04/11/2017 06:15,2,0.000,ALERT,211.48,299.97,59.965,1491905703,"201051344000438","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,662988.0,662988.0,957,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905729,1843605.00
04/11/2017 06:15,2,0.000,ALERT,211.48,299.37,59.965,1491905703,"201051344000417","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,627224.0,627224.0,963,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905731,1843606.00
04/11/2017 06:15,2,0.000,ALERT,210.57,298.77,59.959,1491905703,"274151322000083","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,916684.8,916684.8,957,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905732,1843607.00
04/11/2017 06:15,2,0.000,ALERT,211.03,297.57,59.928,1491905703,"274151322000076","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,976907.5,976907.5,958,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905734,1843608.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.97,59.965,1491905703,"201051344000868","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,658742.6,658742.6,960,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905736,1843609.00
04/11/2017 06:15,2,0.000,ALERT,210.35,298.77,59.965,1491905703,"274151322000095","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,967576.0,967576.0,957,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905738,1843610.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.37,59.959,1491905703,"201051344000988","219011344069620",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,602356.7,602356.7,959,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905740,1843611.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.07,59.981,1491905703,"201051344001025","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,662196.0,662196.0,959,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905741,1843612.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.37,59.970,1491905703,"201051344000458","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,671002.0,671002.0,956,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905743,1843613.00
04/11/2017 06:15,2,0.000,ALERT,211.70,299.07,59.944,1491905703,"201051344000853","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,671309.5,671309.5,957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905745,1843614.00
04/11/2017 06:15,2,0.000,ALERT,211.48,299.97,59.986,1491905703,"201051344000685","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,663118.5,663118.5,959,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905747,1843615.00
04/11/2017 06:15,2,0.000,ALERT,211.48,299.67,59.975,1491905703,"201051344000917","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,659746.1,659746.1,961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905749,1843616.00
04/11/2017 06:15,2,0.000,ALERT,211.48,299.97,59.975,1491905703,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,667589.0,667589.0,959,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905751,1843617.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.07,59.981,1491905703,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,656313.0,656313.0,956,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905753,1843618.00
04/11/2017 06:15,2,0.000,ALERT,209.90,297.87,59.975,1491905703,"274151322000088","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,878431.5,878431.5,959,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905754,1843619.00
04/11/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1491905703,"274151322000068","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,756115.8,756115.8,984,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905756,1843620.00
04/11/2017 06:15,2,0.000,ALERT,210.80,299.97,59.975,1491905703,"201051344001135","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,652074.4,652074.4,959,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905758,1843621.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.67,60.002,1491905703,"201051344000594","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,672802.5,672802.5,960,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905760,1843622.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.67,59.991,1491905703,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,660628.2,660628.2,957,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905761,1843623.00
04/11/2017 06:15,2,0.000,ALERT,210.12,298.47,59.975,1491905703,"274151322000054","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,896645.3,896645.3,956,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905763,1843624.00
04/11/2017 06:15,2,0.000,ALERT,211.48,298.47,59.991,1491905703,"201051344000867","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,657773.1,657773.1,962,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905765,1843625.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.67,59.991,1491905703,"201051344001093","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,659438.8,659438.8,959,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905767,1843626.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.37,60.018,1491905703,"201051344000900","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,678963.3,678963.3,961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905769,1843627.00
04/11/2017 06:15,2,0.000,ALERT,211.25,298.47,59.981,1491905703,"201051344000648","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,668503.6,668503.6,960,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905771,1843628.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.97,59.954,1491905703,"201051344000569","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,681194.2,681194.2,958,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905773,1843629.00
04/11/2017 06:15,2,0.000,ALERT,211.03,299.37,59.986,1491905703,"201051344000983","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671930.2,671930.2,958,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491905774,1843630.00
04/11/2017 06:15,2,0.000,ALERT,211.25,299.07,59.986,1491905703,"201051344001158","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,657724.0,657724.0,960,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905776,1843631.00
04/11/2017 06:15,2,0.000,ALERT,211.70,299.97,59.986,1491905703,"201051344000576","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,671729.6,671729.6,961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905778,1843632.00
04/11/2017 06:15,2,0.000,ALERT,210.57,297.57,59.970,1491905703,"274151322000087","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,868667.7,868667.7,965,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491905780,1843633.00
04/11/2017 06:30,2,0.000,ALERT,211.48,299.07,59.975,1491906603,"201051344000645","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,670911.3,670911.3,960,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906605,1843634.00
04/11/2017 06:30,2,0.000,ALERT,210.12,297.57,59.975,1491906603,"274151322000085","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,893879.4,893879.4,956,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906606,1843635.00
04/11/2017 06:30,2,0.000,ALERT,211.70,298.77,59.975,1491906603,"201051344000633","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,657350.2,657350.2,962,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906608,1843636.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.07,59.970,1491906603,"201051344000469","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,660085.0,660085.0,961,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906610,1843637.00
04/11/2017 06:30,2,0.000,ALERT,211.03,299.67,59.933,1491906603,"201051344000646","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,653677.4,653677.4,961,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906612,1843638.00
04/11/2017 06:30,2,0.000,ALERT,209.90,298.47,59.959,1491906603,"274151322000052","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,925913.1,925913.1,960,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906614,1843639.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.97,59.970,1491906603,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,664602.9,664602.9,960,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906616,1843640.00
04/11/2017 06:30,2,0.000,ALERT,211.25,300.27,59.981,1491906603,"201051344001230","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,658001.3,658001.3,961,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906618,1843641.00
04/11/2017 06:30,2,0.000,ALERT,211.93,300.87,59.965,1491906603,"201051344000582","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,648015.2,648015.2,957,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906620,1843642.00
04/11/2017 06:30,2,0.000,ALERT,211.03,299.67,59.959,1491906603,"201051344000955","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,666257.5,666257.5,961,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906621,1843643.00
04/11/2017 06:30,2,0.000,ALERT,210.12,297.57,59.965,1491906603,"274151322000094","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,755788.2,755788.2,986,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906623,1843644.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.67,59.954,1491906603,"201051344000579","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,677696.0,677696.0,962,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906625,1843645.00
04/11/2017 06:30,2,0.000,ALERT,211.03,300.27,59.965,1491906603,"201051344000890","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,660070.3,660070.3,960,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906627,1843646.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.37,59.965,1491906603,"201051344000438","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,662988.0,662988.0,959,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906629,1843647.00
04/11/2017 06:30,2,0.000,ALERT,211.48,299.37,59.965,1491906603,"201051344000417","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,627224.0,627224.0,965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906630,1843648.00
04/11/2017 06:30,2,0.000,ALERT,210.12,298.17,59.959,1491906603,"274151322000083","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,916684.8,916684.8,959,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906632,1843649.00
04/11/2017 06:30,2,0.000,ALERT,210.57,297.57,59.949,1491906603,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,976907.5,976907.5,960,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906634,1843650.00
04/11/2017 06:30,2,0.000,ALERT,211.03,299.37,59.959,1491906603,"201051344000868","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,658742.6,658742.6,962,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906636,1843651.00
04/11/2017 06:30,2,0.000,ALERT,210.12,298.77,59.954,1491906603,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,967576.0,967576.0,959,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906638,1843652.00
04/11/2017 06:30,2,0.000,ALERT,210.80,298.77,60.002,1491906603,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,602356.7,602356.7,961,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906639,1843653.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.07,59.954,1491906603,"201051344001025","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,662196.0,662196.0,961,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906641,1843654.00
04/11/2017 06:30,2,0.000,ALERT,210.80,298.77,59.949,1491906603,"201051344000458","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,671002.0,671002.0,958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906643,1843655.00
04/11/2017 06:30,2,0.000,ALERT,211.48,298.77,59.959,1491906603,"201051344000853","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,671309.5,671309.5,959,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906645,1843656.00
04/11/2017 06:30,2,0.000,ALERT,211.70,299.97,59.949,1491906603,"201051344000685","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,663118.5,663118.5,961,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906647,1843657.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.07,59.949,1491906603,"201051344000917","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,659746.1,659746.1,963,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906648,1843658.00
04/11/2017 06:30,2,0.000,ALERT,211.48,299.97,59.954,1491906603,"201051344001145","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,667589.0,667589.0,961,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906650,1843659.00
04/11/2017 06:30,2,0.000,ALERT,211.25,298.77,59.954,1491906603,"201051344000651","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,656313.0,656313.0,958,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906652,1843660.00
04/11/2017 06:30,2,0.000,ALERT,209.90,297.87,59.954,1491906603,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,878431.5,878431.5,961,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906654,1843661.00
04/11/2017 06:30,2,0.000,ALERT,211.03,297.26,59.981,1491906603,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,756115.8,756115.8,986,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906656,1843662.00
04/11/2017 06:30,2,0.000,ALERT,210.80,299.67,59.954,1491906603,"201051344001135","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,652074.4,652074.4,961,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906657,1843663.00
04/11/2017 06:30,2,0.000,ALERT,210.57,299.37,59.965,1491906603,"201051344000594","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,672802.5,672802.5,962,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906659,1843664.00
04/11/2017 06:30,2,0.000,ALERT,211.48,299.67,59.975,1491906603,"201051344001203","219011344069620",0.00,2.00,0,297.87,304.78,0.0,0.0,0.000,660628.2,660628.2,959,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906661,1843665.00
04/11/2017 06:30,2,0.000,ALERT,210.12,298.17,59.959,1491906603,"274151322000054","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,896645.3,896645.3,958,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906663,1843666.00
04/11/2017 06:30,2,0.000,ALERT,211.25,298.17,59.965,1491906603,"201051344000867","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,657773.1,657773.1,964,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906665,1843667.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.67,59.981,1491906603,"201051344001093","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,659438.8,659438.8,961,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906666,1843668.00
04/11/2017 06:30,2,0.000,ALERT,211.03,299.07,59.965,1491906603,"201051344000900","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,678963.3,678963.3,963,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906668,1843669.00
04/11/2017 06:30,2,0.000,ALERT,211.25,298.17,59.933,1491906603,"201051344000648","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,668503.6,668503.6,962,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906670,1843670.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.67,59.965,1491906603,"201051344000569","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,681194.2,681194.2,960,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906672,1843671.00
04/11/2017 06:30,2,0.000,ALERT,211.03,299.37,59.975,1491906603,"201051344000983","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,671930.2,671930.2,960,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906674,1843672.00
04/11/2017 06:30,2,0.000,ALERT,211.25,299.07,59.965,1491906603,"201051344001158","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,657724.0,657724.0,962,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491906676,1843673.00
04/11/2017 06:30,2,0.000,ALERT,211.48,299.67,59.970,1491906603,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,671729.6,671729.6,963,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906677,1843674.00
04/11/2017 06:30,2,0.000,ALERT,210.12,296.96,59.970,1491906603,"274151322000087","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,868667.7,868667.7,967,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491906679,1843675.00
04/11/2017 06:45,2,0.000,ALERT,211.48,299.37,59.944,1491907504,"201051344000645","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,670911.3,670911.3,962,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907506,1843676.00
04/11/2017 06:45,2,0.000,ALERT,209.67,296.96,59.970,1491907504,"274151322000085","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,893879.4,893879.4,958,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907507,1843677.00
04/11/2017 06:45,2,0.000,ALERT,211.70,299.07,59.986,1491907504,"201051344000633","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,657350.2,657350.2,964,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907509,1843678.00
04/11/2017 06:45,2,0.000,ALERT,211.25,299.07,59.965,1491907504,"201051344000469","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,660085.0,660085.0,963,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907511,1843679.00
04/11/2017 06:45,2,0.000,ALERT,210.80,299.37,59.975,1491907504,"201051344000646","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,653677.4,653677.4,963,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907513,1843680.00
04/11/2017 06:45,2,0.000,ALERT,209.44,296.66,59.981,1491907504,"274151322000052","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,925913.1,925913.1,962,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907515,1843681.00
04/11/2017 06:45,2,0.000,ALERT,211.03,299.37,59.944,1491907504,"201051344000585","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,664602.9,664602.9,962,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907516,1843682.00
04/11/2017 06:45,2,0.000,ALERT,210.80,299.37,59.981,1491907504,"201051344001230","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,658001.3,658001.3,963,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907518,1843683.00
04/11/2017 06:45,2,0.000,ALERT,211.48,300.57,59.981,1491907504,"201051344000582","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,648015.2,648015.2,959,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907520,1843684.00
04/11/2017 06:45,2,0.000,ALERT,210.57,299.37,59.965,1491907504,"201051344000955","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,666257.5,666257.5,963,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907522,1843685.00
04/11/2017 06:45,2,0.000,ALERT,209.90,297.26,59.986,1491907504,"274151322000094","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,755788.2,755788.2,988,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907524,1843686.00
04/11/2017 06:45,2,0.000,ALERT,211.25,300.27,59.981,1491907504,"201051344000579","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,677696.0,677696.0,964,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907525,1843687.00
04/11/2017 06:45,2,0.000,ALERT,210.80,299.97,59.975,1491907504,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,660070.3,660070.3,962,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907527,1843688.00
04/11/2017 06:45,2,0.000,ALERT,210.80,299.07,59.996,1491907504,"201051344000438","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,662988.0,662988.0,961,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907529,1843689.00
04/11/2017 06:45,2,0.000,ALERT,211.25,299.07,60.028,1491907504,"201051344000417","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,627224.0,627224.0,967,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907531,1843690.00
04/11/2017 06:45,2,0.000,ALERT,209.90,297.57,60.002,1491907504,"274151322000083","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,916684.8,916684.8,961,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907533,1843691.00
04/11/2017 06:45,2,0.000,ALERT,210.57,296.96,59.991,1491907504,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,976907.5,976907.5,962,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907534,1843692.00
04/11/2017 06:45,2,0.000,ALERT,211.03,300.27,59.970,1491907504,"201051344000868","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,658742.6,658742.6,964,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907536,1843693.00
04/11/2017 06:45,2,0.000,ALERT,209.67,298.47,59.986,1491907504,"274151322000095","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,967576.0,967576.0,961,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907538,1843694.00
04/11/2017 06:45,2,0.000,ALERT,211.03,299.37,59.991,1491907504,"201051344000988","219011344069620",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,602356.7,602356.7,963,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907540,1843695.00
04/11/2017 06:45,2,0.000,ALERT,210.80,298.47,59.986,1491907504,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,662196.0,662196.0,963,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907542,1843696.00
04/11/2017 06:45,2,0.000,ALERT,210.80,299.37,59.996,1491907504,"201051344000458","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,671002.0,671002.0,960,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907544,1843697.00
04/11/2017 06:45,2,0.000,ALERT,211.48,299.37,59.991,1491907504,"201051344000853","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,671309.5,671309.5,961,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907545,1843698.00
04/11/2017 06:45,2,0.000,ALERT,211.03,299.07,59.986,1491907504,"201051344000685","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,663118.5,663118.5,963,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907547,1843699.00
04/11/2017 06:45,2,0.000,ALERT,211.03,298.47,59.991,1491907504,"201051344000917","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,659746.1,659746.1,965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907549,1843700.00
04/11/2017 06:45,2,0.000,ALERT,211.03,299.37,60.002,1491907504,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,667589.0,667589.0,963,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907551,1843701.00
04/11/2017 06:45,2,0.000,ALERT,210.80,298.47,59.986,1491907504,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,656313.0,656313.0,960,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907553,1843702.00
04/11/2017 06:45,2,0.000,ALERT,209.44,297.57,59.986,1491907504,"274151322000088","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,878431.5,878431.5,963,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907554,1843703.00
04/11/2017 06:45,2,0.000,ALERT,210.35,296.36,59.981,1491907504,"274151322000068","219011344069620",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,756115.8,756115.8,988,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907556,1843704.00
04/11/2017 06:45,2,0.000,ALERT,210.57,299.07,60.034,1491907504,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,652074.4,652074.4,963,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907558,1843705.00
04/11/2017 06:45,2,0.000,ALERT,210.57,299.67,59.986,1491907504,"201051344000594","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,672802.5,672802.5,964,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907560,1843706.00
04/11/2017 06:45,2,0.000,ALERT,211.03,298.77,59.986,1491907504,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,660628.2,660628.2,961,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907561,1843707.00
04/11/2017 06:45,2,0.000,ALERT,209.67,297.87,59.975,1491907504,"274151322000054","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,896645.3,896645.3,960,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907563,1843708.00
04/11/2017 06:45,2,0.000,ALERT,211.25,299.07,59.938,1491907504,"201051344000867","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,657773.1,657773.1,966,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907565,1843709.00
