ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 06:45,2,0.000,ALERT,210.80,299.07,59.986,1491907504,"201051344001093","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,659438.8,659438.8,963,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907567,1843710.00
04/11/2017 06:45,2,0.000,ALERT,211.03,299.37,59.986,1491907504,"201051344000900","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,678963.3,678963.3,965,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907569,1843711.00
04/11/2017 06:45,2,0.000,ALERT,211.03,298.47,59.965,1491907504,"201051344000648","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,668503.6,668503.6,964,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907570,1843712.00
04/11/2017 06:45,2,0.000,ALERT,211.25,299.67,60.023,1491907504,"201051344000569","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,681194.2,681194.2,962,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907572,1843713.00
04/11/2017 06:45,2,0.000,ALERT,211.03,299.37,59.949,1491907504,"201051344000983","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,671930.2,671930.2,962,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907574,1843714.00
04/11/2017 06:45,2,0.000,ALERT,211.25,299.07,59.991,1491907504,"201051344001158","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,657724.0,657724.0,964,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907576,1843715.00
04/11/2017 06:45,2,0.000,ALERT,211.70,299.67,59.981,1491907504,"201051344000576","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,671729.6,671729.6,965,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491907578,1843716.00
04/11/2017 06:45,2,0.000,ALERT,210.12,296.36,59.981,1491907504,"274151322000087","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,868667.7,868667.7,969,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491907580,1843717.00
04/11/2017 07:00,2,0.000,ALERT,211.70,299.07,59.917,1491908403,"201051344000645","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,670911.3,670911.3,964,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908405,1843718.00
04/11/2017 07:00,2,0.000,ALERT,210.80,298.47,59.965,1491908403,"274151322000085","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,893879.4,893879.4,960,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908407,1843719.00
04/11/2017 07:00,2,0.000,ALERT,211.70,299.07,59.938,1491908403,"201051344000633","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,657350.2,657350.2,966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908409,1843720.00
04/11/2017 07:00,2,0.000,ALERT,211.25,298.77,59.965,1491908403,"201051344000469","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,660085.0,660085.0,965,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908411,1843721.00
04/11/2017 07:00,2,0.000,ALERT,210.80,298.47,59.986,1491908403,"201051344000646","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,653677.4,653677.4,965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908413,1843722.00
04/11/2017 07:00,2,0.000,ALERT,210.35,298.77,59.954,1491908403,"274151322000052","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,925913.1,925913.1,964,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908415,1843723.00
04/11/2017 07:00,2,0.000,ALERT,211.03,298.47,59.954,1491908403,"201051344000585","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,664602.9,664602.9,964,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908416,1843724.00
04/11/2017 07:00,2,0.000,ALERT,211.03,299.07,59.928,1491908403,"201051344001230","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,658001.3,658001.3,965,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908418,1843725.00
04/11/2017 07:00,2,0.000,ALERT,211.48,299.67,59.954,1491908403,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,648015.2,648015.2,961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908420,1843726.00
04/11/2017 07:00,2,0.000,ALERT,210.57,298.77,59.928,1491908403,"201051344000955","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,666257.5,666257.5,965,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908422,1843727.00
04/11/2017 07:00,2,0.000,ALERT,210.80,298.17,59.922,1491908403,"274151322000094","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,755788.2,755788.2,990,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908424,1843728.00
04/11/2017 07:00,2,0.000,ALERT,211.25,299.97,59.928,1491908403,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,677696.0,677696.0,966,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908425,1843729.00
04/11/2017 07:00,2,0.000,ALERT,210.80,299.07,59.959,1491908403,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,660070.3,660070.3,964,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908427,1843730.00
04/11/2017 07:00,2,0.000,ALERT,211.03,298.47,59.965,1491908403,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,662988.0,662988.0,963,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908429,1843731.00
04/11/2017 07:00,2,0.000,ALERT,211.25,298.17,59.965,1491908403,"201051344000417","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,627224.0,627224.0,969,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908431,1843732.00
04/11/2017 07:00,2,0.000,ALERT,210.80,298.77,59.959,1491908403,"274151322000083","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,916684.8,916684.8,963,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908433,1843733.00
04/11/2017 07:00,2,0.000,ALERT,211.48,298.77,59.954,1491908403,"274151322000076","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,976907.5,976907.5,964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908434,1843734.00
04/11/2017 07:00,2,0.000,ALERT,211.03,299.97,59.965,1491908403,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,658742.6,658742.6,966,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908436,1843735.00
04/11/2017 07:00,2,0.000,ALERT,210.80,299.97,59.938,1491908403,"274151322000095","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,967576.0,967576.0,963,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908438,1843736.00
04/11/2017 07:00,2,0.000,ALERT,210.80,299.07,59.933,1491908403,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,602356.7,602356.7,965,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908440,1843737.00
04/11/2017 07:00,2,0.000,ALERT,211.03,298.17,59.949,1491908403,"201051344001025","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,662196.0,662196.0,965,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908442,1843738.00
04/11/2017 07:00,2,0.000,ALERT,211.03,299.37,59.944,1491908403,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,671002.0,671002.0,962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908443,1843739.00
04/11/2017 07:00,2,0.000,ALERT,211.70,299.37,59.907,1491908403,"201051344000853","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,671309.5,671309.5,963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908445,1843740.00
04/11/2017 07:00,2,0.000,ALERT,211.48,299.07,59.954,1491908403,"201051344000685","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,663118.5,663118.5,965,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908447,1843741.00
04/11/2017 07:00,2,0.000,ALERT,211.03,298.17,59.949,1491908403,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,659746.1,659746.1,967,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908449,1843742.00
04/11/2017 07:00,2,0.000,ALERT,211.25,299.07,59.949,1491908403,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,667589.0,667589.0,965,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908451,1843743.00
04/11/2017 07:00,2,0.000,ALERT,211.25,298.17,59.954,1491908403,"201051344000651","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,656313.0,656313.0,962,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908453,1843744.00
04/11/2017 07:00,2,0.000,ALERT,210.35,298.47,59.954,1491908403,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,878431.5,878431.5,965,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908454,1843745.00
04/11/2017 07:00,2,0.000,ALERT,211.48,297.87,59.933,1491908403,"274151322000068","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,756115.8,756115.8,990,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908456,1843746.00
04/11/2017 07:00,2,0.000,ALERT,210.57,298.77,59.938,1491908403,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,652074.4,652074.4,965,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908458,1843747.00
04/11/2017 07:00,2,0.000,ALERT,210.80,299.97,59.933,1491908403,"201051344000594","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,672802.5,672802.5,966,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908460,1843748.00
04/11/2017 07:00,2,0.000,ALERT,211.25,298.47,59.949,1491908403,"201051344001203","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,660628.2,660628.2,963,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908462,1843749.00
04/11/2017 07:00,2,0.000,ALERT,210.57,298.77,59.928,1491908403,"274151322000054","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,896645.3,896645.3,962,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908463,1843750.00
04/11/2017 07:00,2,0.000,ALERT,211.48,299.07,59.981,1491908403,"201051344000867","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,657773.1,657773.1,968,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908465,1843751.00
04/11/2017 07:00,2,0.000,ALERT,211.03,298.77,59.949,1491908403,"201051344001093","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,659438.8,659438.8,965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908467,1843752.00
04/11/2017 07:00,2,0.000,ALERT,211.03,299.07,59.944,1491908403,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,678963.3,678963.3,967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908469,1843753.00
04/11/2017 07:00,2,0.000,ALERT,211.25,298.77,59.922,1491908403,"201051344000648","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,668503.6,668503.6,966,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908471,1843754.00
04/11/2017 07:00,2,0.000,ALERT,211.25,299.97,59.901,1491908403,"201051344000569","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,681194.2,681194.2,964,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908472,1843755.00
04/11/2017 07:00,2,0.000,ALERT,211.25,299.67,59.949,1491908403,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671930.2,671930.2,964,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908474,1843756.00
04/11/2017 07:00,2,0.000,ALERT,211.25,299.07,59.944,1491908403,"201051344001158","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,657724.0,657724.0,966,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491908476,1843757.00
04/11/2017 07:00,2,0.000,ALERT,211.70,299.97,59.933,1491908403,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,671729.6,671729.6,967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908478,1843758.00
04/11/2017 07:00,2,0.000,ALERT,210.80,297.87,59.938,1491908403,"274151322000087","219011344069620",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,868667.7,868667.7,971,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491908480,1843759.00
04/11/2017 07:15,2,0.000,ALERT,211.25,298.77,59.991,1491909304,"201051344000645","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,670911.3,670911.3,966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909306,1843760.00
04/11/2017 07:15,2,0.000,ALERT,210.35,298.17,59.949,1491909304,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,893879.4,893879.4,962,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909307,1843761.00
04/11/2017 07:15,2,0.000,ALERT,211.48,298.47,59.986,1491909304,"201051344000633","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,657350.2,657350.2,968,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909309,1843762.00
04/11/2017 07:15,2,0.000,ALERT,211.03,299.07,60.002,1491909304,"201051344000469","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,660085.0,660085.0,967,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909311,1843763.00
04/11/2017 07:15,2,0.000,ALERT,210.80,298.77,59.944,1491909304,"201051344000646","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,653677.4,653677.4,967,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909313,1843764.00
04/11/2017 07:15,2,0.000,ALERT,210.12,298.47,60.007,1491909304,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,925913.1,925913.1,966,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909315,1843765.00
04/11/2017 07:15,2,0.000,ALERT,210.80,298.77,59.991,1491909304,"201051344000585","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,664602.9,664602.9,966,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909317,1843766.00
04/11/2017 07:15,2,0.000,ALERT,210.80,299.07,59.986,1491909304,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,658001.3,658001.3,967,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909319,1843767.00
04/11/2017 07:15,2,0.000,ALERT,211.48,299.97,59.986,1491909304,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,648015.2,648015.2,963,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909321,1843768.00
04/11/2017 07:15,2,0.000,ALERT,210.35,298.77,59.981,1491909304,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,666257.5,666257.5,967,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909322,1843769.00
04/11/2017 07:15,2,0.000,ALERT,210.35,297.26,59.954,1491909304,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,755788.2,755788.2,992,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909324,1843770.00
04/11/2017 07:15,2,0.000,ALERT,211.03,299.37,59.975,1491909304,"201051344000579","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,677696.0,677696.0,968,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909326,1843771.00
04/11/2017 07:15,2,0.000,ALERT,210.80,299.07,59.986,1491909304,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,660070.3,660070.3,966,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909328,1843772.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.77,60.012,1491909304,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,662988.0,662988.0,965,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909330,1843773.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.17,59.991,1491909304,"201051344000417","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,627224.0,627224.0,971,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909331,1843774.00
04/11/2017 07:15,2,0.000,ALERT,210.35,298.17,59.981,1491909304,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,916684.8,916684.8,965,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909333,1843775.00
04/11/2017 07:15,2,0.000,ALERT,211.03,297.57,59.965,1491909304,"274151322000076","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,976907.5,976907.5,966,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909335,1843776.00
04/11/2017 07:15,2,0.000,ALERT,211.03,299.97,59.981,1491909304,"201051344000868","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,658742.6,658742.6,968,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909337,1843777.00
04/11/2017 07:15,2,0.000,ALERT,210.35,299.07,59.965,1491909304,"274151322000095","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,967576.0,967576.0,965,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909339,1843778.00
04/11/2017 07:15,2,0.000,ALERT,210.80,298.77,60.028,1491909304,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,602356.7,602356.7,967,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909340,1843779.00
04/11/2017 07:15,2,0.000,ALERT,210.80,298.17,59.991,1491909304,"201051344001025","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,662196.0,662196.0,967,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909342,1843780.00
04/11/2017 07:15,2,0.000,ALERT,210.80,298.77,60.023,1491909304,"201051344000458","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,671002.0,671002.0,964,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909344,1843781.00
04/11/2017 07:15,2,0.000,ALERT,211.25,298.77,59.986,1491909304,"201051344000853","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,671309.5,671309.5,965,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909346,1843782.00
04/11/2017 07:15,2,0.000,ALERT,211.25,298.77,59.959,1491909304,"201051344000685","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,663118.5,663118.5,967,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909348,1843783.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.17,59.975,1491909304,"201051344000917","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,659746.1,659746.1,969,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909349,1843784.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.77,59.986,1491909304,"201051344001145","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,667589.0,667589.0,967,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909351,1843785.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.17,59.959,1491909304,"201051344000651","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,656313.0,656313.0,964,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909353,1843786.00
04/11/2017 07:15,2,0.000,ALERT,210.12,297.87,59.981,1491909304,"274151322000088","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,878431.5,878431.5,967,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909355,1843787.00
04/11/2017 07:15,2,0.000,ALERT,211.03,297.26,59.986,1491909304,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,756115.8,756115.8,992,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909356,1843788.00
04/11/2017 07:15,2,0.000,ALERT,210.35,298.47,59.986,1491909304,"201051344001135","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,652074.4,652074.4,967,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909358,1843789.00
04/11/2017 07:15,2,0.000,ALERT,210.80,299.67,60.028,1491909304,"201051344000594","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,672802.5,672802.5,968,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909360,1843790.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.47,59.986,1491909304,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,660628.2,660628.2,965,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909362,1843791.00
04/11/2017 07:15,2,0.000,ALERT,210.35,298.47,59.981,1491909304,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,896645.3,896645.3,964,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909364,1843792.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.17,59.986,1491909304,"201051344000867","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,657773.1,657773.1,970,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909365,1843793.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.77,59.986,1491909304,"201051344001093","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,659438.8,659438.8,967,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909367,1843794.00
04/11/2017 07:15,2,0.000,ALERT,210.80,298.77,59.986,1491909304,"201051344000900","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,678963.3,678963.3,969,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909369,1843795.00
04/11/2017 07:15,2,0.000,ALERT,211.03,298.17,60.023,1491909304,"201051344000648","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,668503.6,668503.6,968,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909371,1843796.00
04/11/2017 07:15,2,0.000,ALERT,211.03,299.37,59.981,1491909304,"201051344000569","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,681194.2,681194.2,966,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909373,1843797.00
04/11/2017 07:15,2,0.000,ALERT,210.80,299.07,59.949,1491909304,"201051344000983","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,671930.2,671930.2,966,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909375,1843798.00
04/11/2017 07:15,2,0.000,ALERT,211.25,298.77,59.975,1491909304,"201051344001158","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,657724.0,657724.0,968,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909377,1843799.00
04/11/2017 07:15,2,0.000,ALERT,211.48,299.37,59.981,1491909304,"201051344000576","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,671729.6,671729.6,969,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491909378,1843800.00
04/11/2017 07:15,2,0.000,ALERT,210.57,297.26,59.933,1491909304,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,868667.7,868667.7,973,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491909380,1843801.00
04/11/2017 07:30,2,0.000,ALERT,211.93,299.67,59.981,1491910204,"201051344000645","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,670911.3,670911.3,968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491910206,1843802.00
04/11/2017 07:30,2,0.018,ALERT,211.03,298.77,59.981,1491910204,"274151322000085","219011344069620",29.02,3.00,0,296.66,300.57,0.0,0.0,0.000,893879.4,893879.4,964,0,0,0,L,1151911521,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491910208,1843803.00
04/11/2017 07:30,2,0.000,ALERT,212.16,299.37,59.991,1491910204,"201051344000633","219011344069620",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,657350.2,657350.2,970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910210,1843804.00
04/11/2017 07:30,2,0.000,ALERT,211.70,299.67,59.981,1491910204,"201051344000469","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,660085.0,660085.0,969,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910212,1843805.00
04/11/2017 07:30,2,0.057,ALERT,211.03,298.77,59.954,1491910204,"201051344000646","219011344069620",30.04,1.50,0,296.36,300.57,1.7,0.0,0.000,653677.4,653677.4,969,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1491910213,1843806.00
04/11/2017 07:30,2,0.041,ALERT,210.80,299.07,59.986,1491910204,"274151322000052","219011344069620",29.16,2.50,0,296.36,301.17,0.0,0.0,0.000,925913.1,925913.1,968,0,0,0,L,1151911521,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1491910215,1843807.00
04/11/2017 07:30,2,0.000,ALERT,211.48,299.37,59.981,1491910204,"201051344000585","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,664602.9,664602.9,968,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910217,1843808.00
04/11/2017 07:30,2,0.000,ALERT,211.48,299.67,59.986,1491910204,"201051344001230","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,658001.3,658001.3,969,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491910219,1843809.00
04/11/2017 07:30,2,0.084,ALERT,211.93,300.27,59.996,1491910204,"201051344000582","219011344069620",30.20,1.50,0,297.87,301.47,2.6,0.6,0.000,648015.2,648015.2,965,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1491910221,1843810.00
04/11/2017 07:30,2,0.092,ALERT,211.25,299.37,60.018,1491910204,"201051344000955","219011344069620",30.42,2.00,0,296.96,300.57,2.9,0.8,0.000,666257.5,666257.5,969,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1491910222,1843811.00
04/11/2017 07:30,2,0.000,ALERT,211.03,373.01,59.949,1491910204,"274151322000094","219011344069620",39.42,1.50,0,296.06,374.51,0.0,0.0,0.000,755788.2,755788.2,994,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1491910224,1843812.00
04/11/2017 07:30,2,0.000,ALERT,211.70,300.57,59.981,1491910204,"201051344000579","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,677696.0,677696.0,970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910226,1843813.00
04/11/2017 07:30,2,0.105,ALERT,211.48,299.97,59.975,1491910204,"201051344000890","219011344069620",30.63,2.50,0,297.26,301.77,3.3,1.2,0.000,660070.3,660070.3,968,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1491910228,1843814.00
04/11/2017 07:30,2,0.096,ALERT,211.70,299.37,59.986,1491910204,"201051344000438","219011344069620",30.55,1.50,0,296.66,300.87,3.0,1.0,0.000,662988.0,662988.0,967,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1491910230,1843815.00
04/11/2017 07:30,2,0.143,ALERT,211.70,298.77,60.018,1491910204,"201051344000417","219011344069620",19.46,2.00,0,296.36,300.27,2.8,0.8,0.000,627224.0,627224.0,973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1491910232,1843816.00
04/11/2017 07:30,2,0.018,ALERT,211.03,299.07,59.975,1491910204,"274151322000083","219011344069620",29.10,2.50,0,296.36,301.17,0.0,0.0,0.000,916684.8,916684.8,967,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1491910234,1843817.00
04/11/2017 07:30,2,0.018,ALERT,211.70,298.77,60.002,1491910204,"274151322000076","219011344069620",30.02,2.50,0,296.36,300.87,0.0,0.0,0.000,976907.5,976907.5,968,0,0,0,L,1151911521,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1491910235,1843818.00
04/11/2017 07:30,2,0.000,ALERT,211.48,300.27,59.975,1491910204,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,658742.6,658742.6,970,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910237,1843819.00
04/11/2017 07:30,2,0.012,ALERT,211.03,299.67,59.970,1491910204,"274151322000095","219011344069620",29.34,2.00,0,297.57,301.47,0.0,0.0,0.000,967576.0,967576.0,967,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1491910239,1843820.00
04/11/2017 07:30,2,0.000,ALERT,211.48,299.97,60.028,1491910204,"201051344000988","219011344069620",0.00,2.50,0,294.56,301.47,0.0,0.0,0.000,602356.7,602356.7,969,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910241,1843821.00
04/11/2017 07:30,2,0.072,ALERT,211.48,298.77,59.965,1491910204,"201051344001025","219011344069620",30.61,1.50,0,296.36,301.17,2.3,0.3,0.000,662196.0,662196.0,969,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1491910243,1843822.00
04/11/2017 07:30,2,0.000,ALERT,211.48,299.97,59.975,1491910204,"201051344000458","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,671002.0,671002.0,966,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910244,1843823.00
04/11/2017 07:30,2,0.000,ALERT,212.38,299.97,59.975,1491910204,"201051344000853","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,671309.5,671309.5,967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910246,1843824.00
04/11/2017 07:30,2,0.068,ALERT,212.16,299.67,59.970,1491910204,"201051344000685","219011344069620",30.42,2.00,0,296.36,300.87,2.1,0.1,0.000,663118.5,663118.5,969,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1491910248,1843825.00
04/11/2017 07:30,2,0.064,ALERT,211.70,299.07,60.002,1491910204,"201051344000917","219011344069620",30.32,3.30,0,295.16,300.27,2.0,0.0,0.000,659746.1,659746.1,971,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1491910250,1843826.00
04/11/2017 07:30,2,0.059,ALERT,211.93,299.97,59.986,1491910204,"201051344001145","219011344069620",30.63,2.00,0,296.96,301.47,1.9,0.0,0.000,667589.0,667589.0,969,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491910252,1843827.00
04/11/2017 07:30,2,0.086,ALERT,211.48,298.77,59.970,1491910204,"201051344000651","219011344069620",30.36,1.00,0,296.06,300.27,2.7,0.7,0.000,656313.0,656313.0,966,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491910253,1843828.00
04/11/2017 07:30,2,0.006,ALERT,210.57,298.47,59.944,1491910204,"274151322000088","219011344069620",27.97,3.00,0,296.06,300.57,0.0,0.0,0.000,878431.5,878431.5,969,0,0,0,L,1151911521,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1491910255,1843829.00
04/11/2017 07:30,2,0.010,ALERT,211.70,306.58,59.975,1491910204,"274151322000068","219011344069620",40.26,3.00,0,295.76,385.33,0.0,0.0,0.000,756115.8,756115.8,994,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1491910257,1843830.00
04/11/2017 07:30,2,0.117,ALERT,211.25,299.37,59.959,1491910204,"201051344001135","219011344069620",15.01,2.00,0,296.96,301.47,1.8,0.0,0.000,652074.4,652074.4,969,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1491910259,1843831.00
04/11/2017 07:30,2,0.000,ALERT,211.48,300.57,60.012,1491910204,"201051344000594","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,672802.5,672802.5,970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910261,1843832.00
04/11/2017 07:30,2,0.131,ALERT,211.70,299.67,59.949,1491910204,"201051344001203","219011344069620",13.99,2.00,0,296.66,302.68,1.9,0.0,0.000,660628.2,660628.2,967,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1491910262,1843833.00
04/11/2017 07:30,2,0.014,ALERT,210.80,299.37,60.012,1491910204,"274151322000054","219011344069620",29.40,3.30,0,296.36,300.87,0.0,0.0,0.000,896645.3,896645.3,966,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1491910264,1843834.00
04/11/2017 07:30,2,0.000,ALERT,211.93,299.37,59.959,1491910204,"201051344000867","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,657773.1,657773.1,972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491910266,1843835.00
04/11/2017 07:30,2,0.188,ALERT,211.48,299.37,59.944,1491910204,"201051344001093","219011344069620",13.68,3.00,0,296.96,300.57,2.6,0.6,0.000,659438.8,659438.8,969,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491910268,1843836.00
04/11/2017 07:30,2,0.000,ALERT,211.48,299.97,59.981,1491910204,"201051344000900","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,678963.3,678963.3,971,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910270,1843837.00
04/11/2017 07:30,2,0.086,ALERT,211.93,299.37,59.996,1491910204,"201051344000648","219011344069620",30.34,1.50,0,296.36,301.77,2.6,0.6,0.000,668503.6,668503.6,970,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1491910272,1843838.00
04/11/2017 07:30,2,0.088,ALERT,211.70,300.27,59.981,1491910204,"201051344000569","219011344069620",30.59,2.50,0,297.26,302.68,2.7,0.7,0.000,681194.2,681194.2,968,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1491910273,1843839.00
04/11/2017 07:30,2,0.064,ALERT,211.70,300.27,59.991,1491910204,"201051344000983","219011344069620",30.32,2.50,0,296.96,302.37,2.0,0.0,0.000,671930.2,671930.2,968,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1491910275,1843840.00
04/11/2017 07:30,2,0.053,ALERT,211.93,299.97,59.991,1491910204,"201051344001158","219011344069620",30.30,1.50,0,296.36,301.47,1.6,0.0,0.000,657724.0,657724.0,970,0,0,0,L,1122011218,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1491910277,1843841.00
04/11/2017 07:30,2,0.000,ALERT,212.16,300.27,59.996,1491910204,"201051344000576","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,671729.6,671729.6,971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491910279,1843842.00
04/11/2017 07:30,2,0.029,ALERT,211.25,298.17,60.012,1491910204,"274151322000087","219011344069620",28.67,3.30,0,295.46,300.27,0.0,0.0,0.000,868667.7,868667.7,975,0,0,0,L,1151911521,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491910281,1843843.00
04/11/2017 07:45,2,0.191,ALERT,213.29,342.65,59.975,1491911103,"201051344000645","219011344069620",25.09,3.30,0,297.87,343.55,4.9,2.8,0.000,670911.7,670911.7,970,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1491911105,1843844.00
04/11/2017 07:45,2,0.080,ALERT,212.38,328.82,59.959,1491911103,"274151322000085","219011344069620",28.07,3.00,0,297.26,331.23,2.3,0.3,0.000,893879.5,893879.5,966,0,0,0,L,1151911521,0,122.46,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1491911107,1843845.00
04/11/2017 07:45,2,0.191,ALERT,213.51,336.94,59.970,1491911103,"201051344000633","219011344069620",26.58,2.00,0,296.06,340.55,5.2,3.0,0.000,657350.6,657350.6,972,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1491911108,1843846.00
04/11/2017 07:45,2,0.242,ALERT,213.06,339.65,59.981,1491911103,"201051344000469","219011344069620",23.58,2.00,0,296.96,345.66,5.8,3.7,0.000,660085.6,660085.6,971,0,0,0,L,1122011218,0,121.10,122.68,0100,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1491911110,1843847.00
04/11/2017 07:45,2,0.209,ALERT,212.61,338.74,59.959,1491911103,"201051344000646","219011344069620",25.72,2.50,0,296.66,349.86,5.4,3.3,0.004,653677.9,653677.9,971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491911112,1843848.00
04/11/2017 07:45,2,0.117,ALERT,211.93,340.55,59.954,1491911103,"274151322000052","219011344069620",26.38,3.00,0,297.26,341.45,3.1,1.1,0.000,925913.2,925913.2,970,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1491911114,1843849.00
04/11/2017 07:45,2,0.193,ALERT,213.06,338.74,59.965,1491911103,"201051344000585","219011344069620",27.29,3.00,0,296.96,357.68,5.4,3.3,0.004,664603.3,664603.3,970,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1491911116,1843850.00
04/11/2017 07:45,2,0.184,ALERT,212.83,337.84,59.959,1491911103,"201051344001230","219011344069620",26.44,3.00,0,297.26,349.26,5.0,2.9,0.004,658001.7,658001.7,971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1491911117,1843851.00
04/11/2017 07:45,2,0.217,ALERT,213.51,339.34,59.954,1491911103,"201051344000582","219011344069620",26.08,2.00,0,298.17,349.26,5.7,3.6,0.004,648015.7,648015.7,967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1491911119,1843852.00
04/11/2017 07:45,2,0.248,ALERT,212.83,338.14,59.949,1491911103,"201051344000955","219011344069620",24.77,2.50,0,297.26,350.17,6.2,4.1,0.004,666258.1,666258.1,971,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1491911121,1843853.00
04/11/2017 07:45,2,0.000,ALERT,212.16,300.27,59.949,1491911103,"274151322000094","219011344069620",42.60,2.00,0,296.96,408.78,0.0,0.0,0.000,755788.2,755788.2,996,0,0,0,L,1151911521,0,121.55,122.68,0002,-0,0,0,0,0,0,0,213,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1491911123,1843854.00
