ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 07:45,2,0.242,ALERT,212.83,337.84,59.949,1491911103,"201051344000579","219011344069620",23.74,3.00,0,298.77,345.66,5.8,3.7,0.000,677696.6,677696.6,972,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1491911125,1843855.00
04/11/2017 07:45,2,0.215,ALERT,212.83,337.84,59.949,1491911103,"201051344000890","219011344069620",27.31,3.00,0,297.87,350.77,6.0,3.9,0.009,660070.9,660070.9,970,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1491911126,1843856.00
04/11/2017 07:45,2,0.240,ALERT,213.06,338.74,59.949,1491911103,"201051344000438","219011344069620",24.61,2.00,0,297.57,349.26,6.0,3.9,0.000,662988.6,662988.6,969,0,0,0,L,1122011218,0,122.46,121.78,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491911128,1843857.00
04/11/2017 07:45,2,0.242,ALERT,213.06,301.77,59.965,1491911103,"201051344000417","219011344069620",19.38,2.50,0,296.96,303.58,4.8,2.7,0.000,627224.5,627224.5,975,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1491911130,1843858.00
04/11/2017 07:45,2,0.092,ALERT,212.16,331.23,59.959,1491911103,"274151322000083","219011344069620",26.84,3.30,0,297.87,338.44,2.5,0.5,0.000,916684.9,916684.9,969,0,0,0,L,1151911521,0,122.01,122.23,0100,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1491911132,1843859.00
04/11/2017 07:45,2,0.094,ALERT,212.83,339.04,59.949,1491911103,"274151322000076","219011344069620",27.83,3.30,0,297.26,352.57,2.7,0.7,0.004,976907.5,976907.5,970,0,0,0,L,1151911521,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491911134,1843860.00
04/11/2017 07:45,2,0.176,ALERT,212.83,338.74,59.949,1491911103,"201051344000868","219011344069620",26.92,2.50,0,298.47,347.76,4.8,2.7,0.004,658742.9,658742.9,972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1491911135,1843861.00
04/11/2017 07:45,2,0.090,ALERT,212.16,338.44,59.922,1491911103,"274151322000095","219011344069620",26.68,2.50,0,298.47,345.66,2.5,0.5,0.000,967576.0,967576.0,969,0,0,0,L,1151911521,0,122.46,121.78,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491911137,1843862.00
04/11/2017 07:45,2,0.127,ALERT,212.38,302.37,59.949,1491911103,"201051344000988","219011344069620",20.44,2.50,0,295.46,304.78,2.6,0.6,0.000,602356.8,602356.8,971,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491911139,1843863.00
04/11/2017 07:45,2,0.184,ACTIVE,212.83,337.54,59.949,1491911103,"201051344001025","219011344069620",28.61,2.00,0,296.96,349.56,5.3,3.2,0.004,662196.5,662196.5,971,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491911140,1843864.00
04/11/2017 07:45,2,0.193,ALERT,212.83,338.14,59.938,1491911103,"201051344000458","219011344069620",27.39,4.00,0,298.17,346.26,5.4,3.3,0.000,671002.5,671002.5,968,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1491911142,1843865.00
04/11/2017 07:45,2,0.188,ALERT,213.51,342.05,59.944,1491911103,"201051344000853","219011344069620",24.91,2.50,0,298.17,345.36,4.7,2.6,0.000,671309.8,671309.8,969,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1491911144,1843866.00
04/11/2017 07:45,2,0.223,ALERT,213.29,339.65,59.949,1491911103,"201051344000685","219011344069620",24.21,3.00,0,297.57,350.17,5.5,3.4,0.000,663118.9,663118.9,971,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1491911146,1843867.00
04/11/2017 07:45,2,0.213,ALERT,212.83,339.04,59.944,1491911103,"201051344000917","219011344069620",23.82,3.70,0,296.06,350.77,5.2,3.0,0.000,659746.5,659746.5,973,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1491911147,1843868.00
04/11/2017 07:45,2,0.188,ALERT,213.06,338.44,59.981,1491911103,"201051344001145","219011344069620",25.37,2.50,0,297.57,353.47,4.9,2.8,0.004,667589.4,667589.4,971,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1491911149,1843869.00
04/11/2017 07:45,2,0.250,ACTIVE,213.06,338.44,59.938,1491911103,"201051344000651","219011344069620",24.19,1.50,0,296.96,355.28,6.1,4.0,0.000,656313.6,656313.6,968,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491911150,1843870.00
04/11/2017 07:45,2,0.074,ALERT,211.70,335.14,59.944,1491911103,"274151322000088","219011344069620",26.64,3.30,0,297.26,335.74,2.0,0.0,0.000,878431.5,878431.5,971,0,0,0,L,1151911521,0,122.46,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1491911152,1843871.00
04/11/2017 07:45,2,0.008,ALERT,212.61,300.27,59.944,1491911103,"274151322000068","219011344069620",42.76,3.30,0,296.36,408.18,0.0,0.0,0.000,756115.8,756115.8,996,0,0,0,L,1151911521,0,122.23,122.68,0002,3,0,0,0,0,0,0,228,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1491911154,1843872.00
04/11/2017 07:45,2,0.199,ACTIVE,212.61,337.54,59.991,1491911103,"201051344001135","219011344069620",24.39,2.50,0,297.87,348.06,5.0,2.9,0.000,652074.8,652074.8,971,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491911155,1843873.00
04/11/2017 07:45,2,0.191,ALERT,212.61,338.14,59.954,1491911103,"201051344000594","219011344069620",26.78,2.50,0,297.87,348.66,5.2,3.1,0.000,672802.9,672802.9,972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491911156,1843874.00
04/11/2017 07:45,2,0.207,ACTIVE,212.83,338.44,59.959,1491911103,"201051344001203","219011344069620",25.43,2.50,0,297.57,351.67,5.3,3.2,0.004,660628.6,660628.6,969,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491911157,1843875.00
04/11/2017 07:45,2,0.082,ALERT,211.93,331.23,59.949,1491911103,"274151322000054","219011344069620",28.01,3.70,0,297.57,337.84,2.3,0.3,0.000,896645.3,896645.3,968,0,0,0,L,1151911521,0,122.01,121.78,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491911159,1843876.00
04/11/2017 07:45,2,0.186,ALERT,213.29,341.75,59.959,1491911103,"201051344000867","219011344069620",25.74,3.70,0,296.96,343.55,4.9,2.8,0.000,657773.4,657773.4,974,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1491911161,1843877.00
04/11/2017 07:45,2,0.262,ACTIVE,213.06,339.34,59.959,1491911103,"201051344001093","219011344069620",24.25,3.70,0,297.26,348.96,6.5,4.3,0.000,659439.6,659439.6,971,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491911162,1843878.00
04/11/2017 07:45,2,0.121,ALERT,213.06,339.04,59.996,1491911103,"201051344000900","219011344069620",25.33,2.50,0,297.87,348.66,3.1,1.1,0.000,678963.4,678963.4,973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1491911164,1843879.00
04/11/2017 07:45,2,0.199,ALERT,213.29,338.44,59.965,1491911103,"201051344000648","219011344069620",26.90,2.00,0,297.26,348.36,5.5,3.4,0.000,668504.1,668504.1,972,0,0,0,L,1122011218,0,121.55,122.68,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491911165,1843880.00
04/11/2017 07:45,2,0.195,ALERT,213.06,338.74,59.959,1491911103,"201051344000569","219011344069620",26.58,3.00,0,299.07,348.06,5.3,3.2,0.000,681194.7,681194.7,970,0,0,0,L,1122011218,0,121.33,122.23,0100,0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491911167,1843881.00
04/11/2017 07:45,2,0.184,ALERT,213.06,338.14,59.954,1491911103,"201051344000983","219011344069620",25.62,3.00,0,298.47,346.56,4.8,2.7,0.000,671930.6,671930.6,970,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1491911169,1843882.00
04/11/2017 07:45,2,0.186,ALERT,213.29,339.04,59.965,1491911103,"201051344001158","219011344069620",24.87,2.00,0,297.57,348.06,4.7,2.6,0.000,657724.4,657724.4,972,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491911171,1843883.00
04/11/2017 07:45,2,0.211,ALERT,213.51,342.35,59.959,1491911103,"201051344000576","219011344069620",25.60,2.50,0,298.17,344.76,5.5,3.4,0.000,671730.1,671730.1,973,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1491911173,1843884.00
04/11/2017 07:45,2,0.105,ALERT,212.61,306.28,59.965,1491911103,"274151322000087","219011344069620",24.99,3.70,0,296.66,338.44,2.7,0.7,0.000,868667.8,868667.8,977,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1491911174,1843885.00
04/11/2017 08:00,2,0.221,ACTIVE,213.51,339.95,59.954,1491912004,"201051344000645","219011344069620",28.69,3.70,0,299.67,342.95,6.4,4.3,0.009,670912.5,670912.5,972,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912005,1843886.00
04/11/2017 08:00,2,0.107,ACTIVE,212.38,338.44,60.002,1491912004,"274151322000085","219011344069620",30.04,4.00,0,299.37,342.65,3.3,1.3,0.009,893879.6,893879.6,968,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912006,1843887.00
04/11/2017 08:00,2,0.250,ACTIVE,213.51,340.85,59.986,1491912004,"201051344000633","219011344069620",27.61,3.00,0,298.47,354.67,7.0,4.9,0.013,657351.5,657351.5,974,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912007,1843888.00
04/11/2017 08:00,2,0.258,ACTIVE,213.06,339.04,59.970,1491912004,"201051344000469","219011344069620",29.16,2.50,0,299.07,342.95,7.7,5.5,0.009,660086.6,660086.6,973,0,0,0,L,1122011218,0,121.33,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912007,1843889.00
04/11/2017 08:00,2,0.242,ACTIVE,211.93,337.84,59.959,1491912004,"201051344000646","219011344069620",28.69,3.00,0,299.67,341.15,7.1,4.9,0.013,653678.9,653678.9,973,0,0,0,L,1122011218,0,122.01,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912008,1843890.00
04/11/2017 08:00,2,0.164,ACTIVE,211.93,338.14,60.002,1491912004,"274151322000052","219011344069620",27.77,4.00,0,298.77,341.75,4.6,2.5,0.004,925913.6,925913.6,972,0,0,0,L,1151911521,0,121.10,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912009,1843891.00
04/11/2017 08:00,2,0.246,ACTIVE,212.38,338.14,59.954,1491912004,"201051344000585","219011344069620",28.59,3.30,0,299.37,341.45,7.2,5.0,0.013,664604.3,664604.3,972,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912011,1843892.00
04/11/2017 08:00,2,0.250,ACTIVE,212.38,337.24,59.970,1491912004,"201051344001230","219011344069620",26.74,3.30,0,300.27,340.55,6.8,4.6,0.013,658002.5,658002.5,973,0,0,0,L,1122011218,0,122.23,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912012,1843893.00
04/11/2017 08:00,2,0.256,ACTIVE,213.06,338.74,59.970,1491912004,"201051344000582","219011344069620",28.37,2.50,0,301.17,342.05,7.4,5.2,0.018,648016.8,648016.8,969,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912013,1843894.00
04/11/2017 08:00,2,0.275,ACTIVE,211.93,337.54,59.970,1491912004,"201051344000955","219011344069620",28.75,3.00,0,299.97,340.85,8.1,5.8,0.018,666259.3,666259.3,973,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912013,1843895.00
04/11/2017 08:00,2,0.078,ALERT,212.16,338.74,59.944,1491912004,"274151322000094","219011344069620",29.48,3.00,0,298.47,409.08,2.4,0.4,0.004,755788.2,755788.2,998,0,0,0,L,1151911521,0,121.33,122.46,0002,0,0,0,0,0,0,0,154,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912015,1843896.00
04/11/2017 08:00,2,0.266,ACTIVE,212.83,338.44,59.959,1491912004,"201051344000579","219011344069620",28.45,3.30,0,300.57,342.95,7.7,5.5,0.013,677697.7,677697.7,974,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912016,1843897.00
04/11/2017 08:00,2,0.266,ACTIVE,212.16,336.94,59.959,1491912004,"201051344000890","219011344069620",28.15,3.70,0,300.57,340.85,7.6,5.4,0.013,660072.0,660072.0,972,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912017,1843898.00
04/11/2017 08:00,2,0.270,ACTIVE,212.38,337.54,59.944,1491912004,"201051344000438","219011344069620",28.73,3.00,0,299.97,342.65,7.9,5.7,0.013,662989.7,662989.7,971,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912018,1843899.00
04/11/2017 08:00,2,0.279,ALERT,212.38,337.84,59.965,1491912004,"201051344000417","219011344069620",19.86,3.00,0,299.37,354.37,5.7,3.5,0.004,627225.2,627225.2,977,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912020,1843900.00
04/11/2017 08:00,2,0.141,ACTIVE,212.16,339.34,59.965,1491912004,"274151322000083","219011344069620",27.75,4.50,0,299.37,342.05,4.0,1.9,0.009,916685.1,916685.1,971,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912021,1843901.00
04/11/2017 08:00,2,0.150,ALERT,212.61,339.04,59.954,1491912004,"274151322000076","219011344069620",27.75,4.00,0,299.07,342.35,4.3,2.2,0.009,976907.9,976907.9,972,0,0,0,L,1151911521,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912022,1843902.00
04/11/2017 08:00,2,0.234,ACTIVE,212.83,338.74,59.965,1491912004,"201051344000868","219011344069620",27.29,3.30,0,300.57,342.05,6.5,4.4,0.013,658743.8,658743.8,974,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912023,1843903.00
04/11/2017 08:00,2,0.139,ACTIVE,212.16,338.74,59.954,1491912004,"274151322000095","219011344069620",27.75,3.70,0,299.97,341.45,3.9,1.9,0.013,967576.2,967576.2,971,0,0,0,L,1151911521,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912024,1843904.00
04/11/2017 08:00,2,0.213,ACTIVE,212.61,339.95,59.975,1491912004,"201051344000988","219011344069620",18.77,3.00,0,297.87,345.36,4.0,2.0,0.004,602357.0,602357.0,973,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912025,1843905.00
04/11/2017 08:00,2,0.246,ALERT,212.16,336.94,59.949,1491912004,"201051344001025","219011344069620",28.55,3.00,0,299.67,341.75,7.1,4.9,0.013,662197.5,662197.5,972,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912027,1843906.00
04/11/2017 08:00,2,0.250,ACTIVE,212.83,338.44,59.949,1491912004,"201051344000458","219011344069620",28.35,4.50,0,300.27,342.05,7.2,5.1,0.013,671003.5,671003.5,970,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912028,1843907.00
04/11/2017 08:00,2,0.244,ACTIVE,213.51,340.25,59.938,1491912004,"201051344000853","219011344069620",26.26,3.00,0,299.97,343.55,6.5,4.4,0.018,671310.6,671310.6,971,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912029,1843908.00
04/11/2017 08:00,2,0.254,ACTIVE,212.61,338.74,59.965,1491912004,"201051344000685","219011344069620",28.09,3.30,0,299.67,342.35,7.2,5.1,0.013,663119.9,663119.9,973,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912030,1843909.00
04/11/2017 08:00,2,0.242,ACTIVE,212.61,338.44,59.954,1491912004,"201051344000917","219011344069620",28.09,4.50,0,299.07,342.35,6.9,4.8,0.018,659747.4,659747.4,975,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912030,1843910.00
04/11/2017 08:00,2,0.227,ACTIVE,212.61,338.44,59.965,1491912004,"201051344001145","219011344069620",28.53,3.00,0,299.97,342.05,6.6,4.4,0.013,667590.2,667590.2,973,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912031,1843911.00
04/11/2017 08:00,2,0.273,ALERT,212.38,338.14,59.970,1491912004,"201051344000651","219011344069620",28.47,2.50,0,299.67,342.35,7.9,5.7,0.013,656314.8,656314.8,969,0,0,0,L,1122011218,0,122.46,121.10,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912033,1843912.00
04/11/2017 08:00,2,0.121,ACTIVE,211.70,338.74,59.954,1491912004,"274151322000088","219011344069620",26.96,4.50,0,299.37,373.31,3.4,1.3,0.004,878431.6,878431.6,973,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912034,1843913.00
04/11/2017 08:00,2,0.096,ALERT,212.83,340.25,59.970,1491912004,"274151322000068","219011344069620",29.84,4.00,0,297.87,414.79,3.0,0.9,0.009,756115.8,756115.8,998,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,135,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912036,1843914.00
04/11/2017 08:00,2,0.234,ALERT,211.93,336.34,59.965,1491912004,"201051344001135","219011344069620",28.43,3.00,0,300.27,340.25,6.8,4.6,0.018,652075.7,652075.7,972,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912038,1843915.00
04/11/2017 08:00,2,0.252,ACTIVE,212.61,339.34,59.975,1491912004,"201051344000594","219011344069620",27.89,3.00,0,299.97,341.75,7.1,4.9,0.009,672803.9,672803.9,974,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912039,1843916.00
04/11/2017 08:00,2,0.246,ALERT,212.61,337.54,59.970,1491912004,"201051344001203","219011344069620",27.93,3.00,0,300.27,342.65,7.0,4.8,0.013,660629.6,660629.6,970,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912041,1843917.00
04/11/2017 08:00,2,0.137,ACTIVE,212.16,337.84,59.954,1491912004,"274151322000054","219011344069620",27.85,5.00,0,299.37,341.15,3.9,1.9,0.009,896645.6,896645.6,970,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912041,1843918.00
04/11/2017 08:00,2,0.232,ACTIVE,212.83,339.04,59.986,1491912004,"201051344000867","219011344069620",27.69,4.00,0,299.37,342.35,6.5,4.4,0.018,657774.3,657774.3,976,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912042,1843919.00
04/11/2017 08:00,2,0.291,ALERT,212.38,338.14,59.965,1491912004,"201051344001093","219011344069620",28.21,4.00,0,300.27,341.75,8.3,6.1,0.013,659440.8,659440.8,972,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912044,1843920.00
04/11/2017 08:00,2,0.152,ACTIVE,212.61,339.34,59.938,1491912004,"201051344000900","219011344069620",29.38,3.30,0,300.27,342.05,4.6,2.5,0.009,678963.8,678963.8,975,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912045,1843921.00
04/11/2017 08:00,2,0.254,ACTIVE,213.06,339.04,59.944,1491912004,"201051344000648","219011344069620",28.31,2.50,0,299.07,342.35,7.3,5.1,0.013,668505.1,668505.1,974,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912046,1843922.00
04/11/2017 08:00,2,0.236,ACTIVE,212.83,339.34,59.965,1491912004,"201051344000569","219011344069620",28.88,3.30,0,301.17,342.35,7.0,4.8,0.009,681195.6,681195.6,972,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912047,1843923.00
04/11/2017 08:00,2,0.229,ACTIVE,212.83,338.74,59.954,1491912004,"201051344000983","219011344069620",27.99,3.30,0,300.87,341.75,6.5,4.3,0.009,671931.4,671931.4,972,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912048,1843924.00
04/11/2017 08:00,2,0.227,ACTIVE,213.06,338.74,59.981,1491912004,"201051344001158","219011344069620",27.73,2.50,0,300.27,341.75,6.4,4.3,0.009,657725.2,657725.2,974,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912049,1843925.00
04/11/2017 08:00,2,0.270,ACTIVE,213.29,339.95,59.996,1491912004,"201051344000576","219011344069620",26.38,3.00,0,300.57,343.85,7.2,5.0,0.018,671731.1,671731.1,975,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912050,1843926.00
04/11/2017 08:00,2,0.146,ALERT,212.38,338.14,59.949,1491912004,"274151322000087","219011344069620",27.51,5.00,0,298.17,348.36,4.1,2.0,0.000,868668.0,868668.0,979,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,100,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912051,1843927.00
04/11/2017 08:15,2,0.326,ACTIVE,213.51,340.85,59.970,1491912904,"201051344000645","219011344069620",29.68,4.00,0,324.62,351.67,9.8,7.6,0.044,670914.0,670914.0,973,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912905,1843928.00
04/11/2017 08:15,2,0.250,ACTIVE,212.38,338.74,59.959,1491912904,"274151322000085","219011344069620",27.57,4.50,0,329.13,347.46,7.0,4.8,0.031,893880.3,893880.3,969,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912906,1843929.00
04/11/2017 08:15,2,0.340,ACTIVE,213.74,342.05,59.959,1491912904,"201051344000633","219011344069620",29.82,3.30,0,310.79,364.59,10.3,8.0,0.044,657353.1,657353.1,975,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912906,1843930.00
04/11/2017 08:15,2,0.361,ACTIVE,213.29,340.25,60.002,1491912904,"201051344000469","219011344069620",29.06,2.50,0,319.51,354.97,10.7,8.4,0.044,660088.3,660088.3,974,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912907,1843931.00
04/11/2017 08:15,2,0.357,ACTIVE,212.61,339.34,59.965,1491912904,"201051344000646","219011344069620",28.98,3.00,0,330.63,343.85,10.6,8.3,0.044,653680.5,653680.5,974,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912908,1843932.00
04/11/2017 08:15,2,0.270,ACTIVE,211.93,340.85,59.959,1491912904,"274151322000052","219011344069620",29.00,4.50,0,334.24,342.65,7.9,5.7,0.031,925914.6,925914.6,973,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912909,1843933.00
04/11/2017 08:15,2,0.365,ACTIVE,212.83,339.95,59.975,1491912904,"201051344000585","219011344069620",29.16,3.70,0,332.13,344.15,10.8,8.5,0.049,664606.0,664606.0,973,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912910,1843934.00
04/11/2017 08:15,2,0.338,ACTIVE,212.61,338.14,59.965,1491912904,"201051344001230","219011344069620",29.92,3.70,0,327.92,345.96,10.3,8.0,0.040,658004.1,658004.1,974,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912911,1843935.00
04/11/2017 08:15,2,0.359,ACTIVE,213.29,339.95,59.970,1491912904,"201051344000582","219011344069620",29.68,3.00,0,333.33,344.15,10.8,8.5,0.044,648018.5,648018.5,970,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912912,1843936.00
04/11/2017 08:15,2,0.389,ACTIVE,212.16,338.44,59.981,1491912904,"201051344000955","219011344069620",29.16,3.00,0,331.53,343.25,11.5,9.1,0.049,666261.1,666261.1,974,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912913,1843937.00
04/11/2017 08:15,2,0.158,ALERT,212.16,347.46,59.965,1491912904,"274151322000094","219011344069620",32.20,3.70,0,298.77,412.08,5.2,3.1,0.022,755788.6,755788.6,1000,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912915,1843938.00
04/11/2017 08:15,2,0.377,ACTIVE,213.06,339.65,59.965,1491912904,"201051344000579","219011344069620",28.84,3.30,0,329.43,346.86,11.0,8.7,0.040,677699.5,677699.5,975,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912916,1843939.00
04/11/2017 08:15,2,0.373,ACTIVE,212.38,338.14,59.970,1491912904,"201051344000890","219011344069620",30.26,3.70,0,331.23,343.85,11.5,9.1,0.049,660073.8,660073.8,973,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912917,1843940.00
04/11/2017 08:15,2,0.369,ACTIVE,212.83,339.65,59.970,1491912904,"201051344000438","219011344069620",30.61,3.00,0,333.03,344.45,11.5,9.1,0.044,662991.6,662991.6,972,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912918,1843941.00
04/11/2017 08:15,2,0.422,ACTIVE,213.06,338.74,59.970,1491912904,"201051344000417","219011344069620",19.46,3.30,0,298.47,342.65,8.3,6.1,0.031,627226.4,627226.4,979,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912918,1843942.00
04/11/2017 08:15,2,0.246,ACTIVE,212.38,340.25,59.938,1491912904,"274151322000083","219011344069620",28.65,5.00,0,335.44,342.95,7.2,5.0,0.040,916685.9,916685.9,972,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912919,1843943.00
04/11/2017 08:15,2,0.264,ACTIVE,212.61,339.95,59.928,1491912904,"274151322000076","219011344069620",29.02,4.50,0,336.34,343.25,7.8,5.6,0.040,976908.8,976908.8,974,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912920,1843944.00
04/11/2017 08:15,2,0.324,ACTIVE,213.06,339.95,59.965,1491912904,"201051344000868","219011344069620",30.24,3.30,0,322.51,351.97,9.9,7.7,0.044,658745.2,658745.2,975,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912921,1843945.00
04/11/2017 08:15,2,0.252,ACTIVE,212.16,339.65,59.981,1491912904,"274151322000095","219011344069620",28.82,4.00,0,335.44,342.65,7.4,5.2,0.035,967577.1,967577.1,972,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912922,1843946.00
04/11/2017 08:15,2,0.338,ALERT,212.83,340.85,59.975,1491912904,"201051344000988","219011344069620",18.25,3.30,0,297.87,344.45,6.2,4.1,0.027,602357.8,602357.8,974,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912924,1843947.00
04/11/2017 08:15,2,0.363,ACTIVE,212.61,338.44,59.954,1491912904,"201051344001025","219011344069620",29.68,3.00,0,331.83,344.45,10.9,8.6,0.049,662199.2,662199.2,974,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912925,1843948.00
04/11/2017 08:15,2,0.352,ACTIVE,213.06,339.34,59.986,1491912904,"201051344000458","219011344069620",29.40,5.00,0,324.92,351.37,10.5,8.2,0.049,671005.1,671005.1,971,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912926,1843949.00
04/11/2017 08:15,2,0.322,ACTIVE,213.74,341.75,60.018,1491912904,"201051344000853","219011344069620",30.49,3.30,0,324.92,353.47,10.0,7.7,0.044,671312.1,671312.1,972,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912927,1843950.00
04/11/2017 08:15,2,0.361,ACTIVE,213.06,340.55,60.023,1491912904,"201051344000685","219011344069620",29.34,3.30,0,329.13,347.46,10.8,8.5,0.049,663121.6,663121.6,974,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912927,1843951.00
04/11/2017 08:15,2,0.352,ACTIVE,212.83,339.95,59.970,1491912904,"201051344000917","219011344069620",29.20,4.50,0,330.63,344.45,10.4,8.2,0.053,659749.0,659749.0,976,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912928,1843952.00
04/11/2017 08:15,2,0.326,ACTIVE,213.06,339.65,59.981,1491912904,"201051344001145","219011344069620",30.45,3.00,0,333.33,344.45,10.1,7.8,0.044,667591.7,667591.7,974,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912929,1843953.00
04/11/2017 08:15,2,0.379,ACTIVE,213.06,339.34,59.991,1491912904,"201051344000651","219011344069620",29.50,2.50,0,333.03,343.85,11.3,9.0,0.049,656316.6,656316.6,971,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912930,1843954.00
04/11/2017 08:15,2,0.234,ACTIVE,211.70,337.24,59.944,1491912904,"274151322000088","219011344069620",27.61,5.00,0,334.84,342.35,6.5,4.4,0.022,878432.3,878432.3,974,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912931,1843955.00
04/11/2017 08:15,2,0.178,ACTIVE,213.06,359.48,59.970,1491912904,"274151322000068","219011344069620",33.52,5.00,0,319.81,364.59,6.1,3.9,0.027,756116.4,756116.4,1000,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912932,1843956.00
04/11/2017 08:15,2,0.346,ACTIVE,212.38,338.14,59.975,1491912904,"201051344001135","219011344069620",29.44,3.30,0,331.53,347.16,10.4,8.1,0.053,652077.3,652077.3,974,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912933,1843957.00
04/11/2017 08:15,2,0.354,ACTIVE,212.61,339.65,59.981,1491912904,"201051344000594","219011344069620",29.30,3.30,0,329.43,347.16,10.6,8.3,0.049,672805.5,672805.5,975,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912934,1843958.00
04/11/2017 08:15,2,0.359,ACTIVE,212.83,338.74,59.981,1491912904,"201051344001203","219011344069620",29.12,3.30,0,333.63,344.76,10.6,8.3,0.049,660631.2,660631.2,972,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912935,1843959.00
04/11/2017 08:15,2,0.252,ACTIVE,211.93,339.04,59.975,1491912904,"274151322000054","219011344069620",27.79,5.50,0,335.14,342.65,7.1,4.9,0.035,896646.4,896646.4,971,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912936,1843960.00
04/11/2017 08:15,2,0.332,ACTIVE,213.06,339.34,59.970,1491912904,"201051344000867","219011344069620",29.58,4.00,0,319.51,355.88,9.9,7.7,0.040,657775.8,657775.8,977,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912937,1843961.00
04/11/2017 08:15,2,0.402,ACTIVE,212.61,339.65,59.991,1491912904,"201051344001093","219011344069620",29.22,4.50,0,331.83,345.36,11.9,9.6,0.049,659442.7,659442.7,974,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912938,1843962.00
04/11/2017 08:15,2,0.266,ACTIVE,213.06,340.25,59.975,1491912904,"201051344000900","219011344069620",30.02,3.30,0,322.51,352.57,8.1,5.9,0.044,678964.8,678964.8,976,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912939,1843963.00
04/11/2017 08:15,2,0.354,ACTIVE,213.29,339.95,59.986,1491912904,"201051344000648","219011344069620",29.22,3.00,0,327.02,351.37,10.5,8.2,0.044,668506.7,668506.7,975,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912939,1843964.00
04/11/2017 08:15,2,0.334,ACTIVE,213.29,339.95,60.012,1491912904,"201051344000569","219011344069620",30.51,3.70,0,331.53,346.86,10.4,8.1,0.049,681197.2,681197.2,973,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912940,1843965.00
04/11/2017 08:15,2,0.328,ACTIVE,213.06,339.65,59.965,1491912904,"201051344000983","219011344069620",29.46,3.70,0,327.02,348.06,9.8,7.5,0.040,671932.8,671932.8,973,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912941,1843966.00
04/11/2017 08:15,2,0.318,ACTIVE,213.29,339.95,59.981,1491912904,"201051344001158","219011344069620",29.94,2.50,0,326.12,349.56,9.7,7.4,0.044,657726.6,657726.6,975,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912942,1843967.00
04/11/2017 08:15,2,0.340,ACTIVE,213.51,340.85,59.975,1491912904,"201051344000576","219011344069620",30.61,3.30,0,318.61,357.98,10.6,8.3,0.044,671732.7,671732.7,976,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912943,1843968.00
04/11/2017 08:15,2,0.244,ALERT,212.38,338.74,59.965,1491912904,"274151322000087","219011344069620",29.08,6.30,0,298.17,342.95,7.2,5.0,0.022,868668.9,868668.9,981,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491912945,1843969.00
04/11/2017 08:30,2,0.504,ACTIVE,213.29,341.75,59.965,1491913803,"201051344000645","219011344069620",30.04,4.50,0,320.71,347.46,15.3,12.9,0.093,670916.4,670916.4,974,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913804,1843970.00
04/11/2017 08:30,2,0.418,ACTIVE,212.16,341.45,60.002,1491913803,"274151322000085","219011344069620",29.10,5.50,0,334.54,344.76,12.3,10.0,0.066,893881.9,893881.9,970,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913806,1843971.00
04/11/2017 08:30,2,0.516,ACTIVE,213.29,343.25,59.981,1491913803,"201051344000633","219011344069620",30.28,3.70,0,333.93,349.56,15.9,13.4,0.093,657355.7,657355.7,976,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913807,1843972.00
04/11/2017 08:30,2,0.529,ACTIVE,213.06,341.15,59.970,1491913803,"201051344000469","219011344069620",30.43,3.00,0,330.93,349.86,16.4,13.9,0.093,660091.0,660091.0,975,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913807,1843973.00
04/11/2017 08:30,2,0.535,ACTIVE,212.38,340.85,59.975,1491913803,"201051344000646","219011344069620",30.49,3.70,0,329.13,349.56,16.5,14.0,0.102,653683.2,653683.2,975,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913808,1843974.00
04/11/2017 08:30,2,0.441,ACTIVE,211.70,339.65,59.975,1491913803,"274151322000052","219011344069620",29.90,5.50,0,333.63,344.76,13.4,11.0,0.084,925916.5,925916.5,974,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913809,1843975.00
04/11/2017 08:30,2,0.545,ACTIVE,212.83,341.45,59.965,1491913803,"201051344000585","219011344069620",30.59,3.70,0,328.52,350.77,16.9,14.4,0.106,664608.7,664608.7,974,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913810,1843976.00
04/11/2017 08:30,2,0.543,ACTIVE,212.61,339.95,59.938,1491913803,"201051344001230","219011344069620",29.32,3.70,0,327.32,345.96,16.2,13.7,0.097,658006.7,658006.7,975,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913811,1843977.00
04/11/2017 08:30,2,0.549,ACTIVE,213.29,341.45,59.970,1491913803,"201051344000582","219011344069620",30.16,3.30,0,327.32,352.27,16.8,14.3,0.106,648021.2,648021.2,971,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913812,1843978.00
04/11/2017 08:30,2,0.564,ACTIVE,212.38,339.95,59.970,1491913803,"201051344000955","219011344069620",30.91,3.70,0,328.52,349.26,17.7,15.1,0.106,666264.0,666264.0,975,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913813,1843979.00
04/11/2017 08:30,2,0.264,ACTIVE,211.93,426.81,59.965,1491913803,"274151322000094","219011344069620",40.51,5.50,0,336.04,436.73,10.9,8.6,0.062,755789.9,755789.9,1002,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913814,1843980.00
04/11/2017 08:30,2,0.533,ACTIVE,213.06,340.85,59.965,1491913803,"201051344000579","219011344069620",31.13,3.70,0,321.91,354.97,16.8,14.3,0.093,677702.2,677702.2,976,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913815,1843981.00
04/11/2017 08:30,2,0.566,ACTIVE,212.61,340.25,59.965,1491913803,"201051344000890","219011344069620",30.55,4.00,0,332.43,352.87,17.6,15.0,0.102,660076.6,660076.6,974,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913816,1843982.00
04/11/2017 08:30,2,0.561,ACTIVE,213.06,341.45,59.959,1491913803,"201051344000438","219011344069620",30.73,3.30,0,333.33,354.37,17.5,15.0,0.097,662994.4,662994.4,973,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913816,1843983.00
04/11/2017 08:30,2,0.574,ACTIVE,213.06,339.95,59.975,1491913803,"201051344000417","219011344069620",20.16,3.30,0,328.52,344.45,11.8,9.4,0.062,627228.3,627228.3,980,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913817,1843984.00
04/11/2017 08:30,2,0.424,ACTIVE,212.16,340.55,59.970,1491913803,"274151322000083","219011344069620",29.56,5.50,0,334.24,344.76,12.7,10.3,0.075,916687.7,916687.7,973,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913818,1843985.00
04/11/2017 08:30,2,0.451,ACTIVE,212.83,339.95,59.959,1491913803,"274151322000076","219011344069620",30.36,5.00,0,335.44,345.66,13.9,11.5,0.084,976910.8,976910.8,975,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913819,1843986.00
04/11/2017 08:30,2,0.506,ACTIVE,213.06,340.85,59.975,1491913803,"201051344000868","219011344069620",30.36,3.70,0,318.00,347.16,15.6,13.1,0.093,658747.7,658747.7,976,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913820,1843987.00
04/11/2017 08:30,2,0.436,ACTIVE,212.16,341.45,59.949,1491913803,"274151322000095","219011344069620",30.34,4.50,0,334.54,344.45,13.3,10.9,0.075,967579.0,967579.0,973,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913821,1843988.00
04/11/2017 08:30,2,0.496,ACTIVE,212.83,341.45,59.965,1491913803,"201051344000988","219011344069620",19.84,3.70,0,319.21,346.86,10.0,7.7,0.062,602359.2,602359.2,976,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913822,1843989.00
04/11/2017 08:30,2,0.547,ACTIVE,212.61,339.95,60.012,1491913803,"201051344001025","219011344069620",30.81,3.30,0,331.53,353.77,17.1,14.6,0.106,662201.9,662201.9,975,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913823,1843990.00
04/11/2017 08:30,2,0.529,ACTIVE,212.83,340.25,59.981,1491913803,"201051344000458","219011344069620",30.02,5.00,0,327.02,348.36,16.1,13.7,0.093,671007.7,671007.7,972,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913824,1843991.00
04/11/2017 08:30,2,0.514,ACTIVE,213.51,342.95,59.965,1491913803,"201051344000853","219011344069620",30.08,3.70,0,327.32,348.36,15.7,13.2,0.102,671314.6,671314.6,973,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913824,1843992.00
04/11/2017 08:30,2,0.547,ACTIVE,213.29,342.05,59.965,1491913803,"201051344000685","219011344069620",30.43,3.70,0,330.63,351.37,16.9,14.4,0.110,663124.3,663124.3,975,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913825,1843993.00
04/11/2017 08:30,2,0.531,ACTIVE,213.06,341.75,59.959,1491913803,"201051344000917","219011344069620",30.77,5.00,0,328.52,351.97,16.6,14.0,0.097,659751.6,659751.6,977,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913826,1843994.00
04/11/2017 08:30,2,0.523,ACTIVE,213.06,341.15,59.965,1491913803,"201051344001145","219011344069620",30.71,3.30,0,329.43,353.17,16.3,13.8,0.106,667594.2,667594.2,975,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913827,1843995.00
04/11/2017 08:30,2,0.570,ACTIVE,212.83,341.45,59.970,1491913803,"201051344000651","219011344069620",30.34,3.00,0,329.13,347.46,17.6,15.0,0.102,656319.4,656319.4,972,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913828,1843996.00
04/11/2017 08:30,2,0.396,ACTIVE,211.70,339.65,59.970,1491913803,"274151322000088","219011344069620",29.56,5.50,0,333.93,344.15,11.9,9.6,0.062,878433.9,878433.9,975,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913829,1843997.00
04/11/2017 08:30,2,0.297,ACTIVE,212.61,417.49,59.959,1491913803,"274151322000068","219011344069620",39.48,6.70,0,336.64,433.72,11.9,9.6,0.057,756118.0,756118.0,1001,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913830,1843998.00
04/11/2017 08:30,2,0.541,ACTIVE,212.61,340.55,59.975,1491913803,"201051344001135","219011344069620",30.04,3.70,0,328.22,351.07,16.5,14.0,0.102,652079.9,652079.9,975,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913831,1843999.00
