ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 08:30,2,0.518,ACTIVE,212.38,340.55,59.970,1491913803,"201051344000594","219011344069620",31.15,3.70,0,320.71,353.17,16.4,13.9,0.088,672808.1,672808.1,976,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913832,1844000.00
04/11/2017 08:30,2,0.551,ACTIVE,212.83,340.85,59.965,1491913803,"201051344001203","219011344069620",30.10,3.70,0,332.13,355.58,16.8,14.3,0.102,660633.9,660633.9,973,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913833,1844001.00
04/11/2017 08:30,2,0.418,ACTIVE,211.93,339.95,59.933,1491913803,"274151322000054","219011344069620",29.90,6.00,0,333.93,344.45,12.6,10.2,0.075,896648.1,896648.1,972,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913833,1844002.00
04/11/2017 08:30,2,0.508,ACTIVE,212.61,339.34,59.975,1491913803,"201051344000867","219011344069620",30.40,4.50,0,318.91,347.76,15.7,13.2,0.088,657778.2,657778.2,978,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913834,1844003.00
04/11/2017 08:30,2,0.590,ACTIVE,212.61,341.15,59.954,1491913803,"201051344001093","219011344069620",30.00,4.50,0,327.62,349.86,17.9,15.4,0.102,659445.7,659445.7,975,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913835,1844004.00
04/11/2017 08:30,2,0.459,ACTIVE,212.83,340.85,59.970,1491913803,"201051344000900","219011344069620",29.62,3.70,0,326.12,346.56,13.7,11.3,0.093,678966.8,678966.8,977,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913836,1844005.00
04/11/2017 08:30,2,0.537,ACTIVE,212.83,340.85,59.986,1491913803,"201051344000648","219011344069620",29.86,3.30,0,325.52,348.36,16.2,13.7,0.093,668509.3,668509.3,976,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913837,1844006.00
04/11/2017 08:30,2,0.523,ACTIVE,212.83,341.15,59.970,1491913803,"201051344000569","219011344069620",30.28,4.00,0,319.81,350.47,16.1,13.6,0.097,681199.7,681199.7,974,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913838,1844007.00
04/11/2017 08:30,2,0.502,ACTIVE,213.06,340.55,59.933,1491913803,"201051344000983","219011344069620",30.32,3.70,0,322.51,350.17,15.5,13.0,0.097,671935.2,671935.2,974,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913839,1844008.00
04/11/2017 08:30,2,0.512,ACTIVE,213.06,341.15,59.986,1491913803,"201051344001158","219011344069620",29.28,3.00,0,322.51,347.46,15.2,12.7,0.093,657729.0,657729.0,976,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913840,1844009.00
04/11/2017 08:30,2,0.518,ACTIVE,213.29,341.75,59.975,1491913803,"201051344000576","219011344069620",30.93,3.70,0,321.31,348.06,16.2,13.7,0.097,671735.3,671735.3,977,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913841,1844010.00
04/11/2017 08:30,2,0.432,ACTIVE,212.16,340.25,59.965,1491913803,"274151322000087","219011344069620",29.18,7.00,0,333.93,344.76,12.8,10.4,0.066,868670.7,868670.7,983,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491913842,1844011.00
04/11/2017 08:45,2,0.615,ACTIVE,213.51,342.35,59.986,1491914704,"201051344000645","219011344069620",30.71,5.00,0,333.93,350.77,19.2,16.6,0.124,670920.1,670920.1,975,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914705,1844012.00
04/11/2017 08:45,2,0.539,ACTIVE,212.16,341.15,59.975,1491914704,"274151322000085","219011344069620",29.58,6.00,0,335.14,352.57,16.2,13.7,0.102,893885.0,893885.0,971,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914706,1844013.00
04/11/2017 08:45,2,0.623,ACTIVE,213.51,343.85,59.986,1491914704,"201051344000633","219011344069620",31.07,3.70,0,333.93,354.07,19.7,17.1,0.128,657359.5,657359.5,977,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914707,1844014.00
04/11/2017 08:45,2,0.652,ACTIVE,213.29,342.65,59.938,1491914704,"201051344000469","219011344069620",30.18,3.30,0,332.43,351.97,19.9,17.3,0.137,660094.9,660094.9,976,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914707,1844015.00
04/11/2017 08:45,2,0.662,ACTIVE,212.16,342.35,59.981,1491914704,"201051344000646","219011344069620",31.01,3.70,0,332.73,356.18,20.8,18.2,0.141,653687.2,653687.2,976,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914708,1844016.00
04/11/2017 08:45,2,0.568,ACTIVE,211.93,340.55,59.991,1491914704,"274151322000052","219011344069620",30.00,6.00,0,334.54,348.66,17.3,14.7,0.097,925919.8,925919.8,975,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914709,1844017.00
04/11/2017 08:45,2,0.672,ACTIVE,212.61,343.25,59.975,1491914704,"201051344000585","219011344069620",31.21,4.00,0,333.03,354.97,21.2,18.6,0.141,664612.9,664612.9,975,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914710,1844018.00
04/11/2017 08:45,2,0.656,ACTIVE,212.38,341.45,59.954,1491914704,"201051344001230","219011344069620",30.57,4.00,0,331.53,356.18,20.4,17.7,0.137,658010.7,658010.7,976,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914711,1844019.00
04/11/2017 08:45,2,0.668,ACTIVE,213.06,342.95,59.975,1491914704,"201051344000582","219011344069620",30.91,3.70,0,333.63,354.67,21.0,18.3,0.137,648025.3,648025.3,972,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914712,1844020.00
04/11/2017 08:45,2,0.699,ACTIVE,212.16,341.75,59.986,1491914704,"201051344000955","219011344069620",30.73,4.00,0,332.43,352.57,21.8,19.1,0.146,666268.4,666268.4,976,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914713,1844021.00
04/11/2017 08:45,2,0.357,ACTIVE,211.93,423.20,59.970,1491914704,"274151322000094","219011344069620",39.88,6.70,0,336.34,436.73,14.4,12.0,0.088,755792.5,755792.5,1003,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914714,1844022.00
04/11/2017 08:45,2,0.662,ACTIVE,213.06,341.75,59.975,1491914704,"201051344000579","219011344069620",30.57,4.00,0,333.33,357.38,20.5,17.9,0.128,677706.3,677706.3,977,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914715,1844023.00
04/11/2017 08:45,2,0.676,ACTIVE,212.38,346.26,59.996,1491914704,"201051344000890","219011344069620",31.75,4.00,0,332.73,355.88,21.8,19.1,0.137,660081.0,660081.0,975,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914716,1844024.00
04/11/2017 08:45,2,0.688,ACTIVE,212.61,342.65,59.970,1491914704,"201051344000438","219011344069620",31.25,3.70,0,333.03,355.88,21.8,19.1,0.141,662998.7,662998.7,974,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914717,1844025.00
04/11/2017 08:45,2,0.707,ACTIVE,212.61,340.85,59.970,1491914704,"201051344000417","219011344069620",20.16,3.70,0,332.43,346.86,14.5,12.0,0.088,627231.0,627231.0,981,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914718,1844026.00
04/11/2017 08:45,2,0.539,ACTIVE,212.16,342.95,59.965,1491914704,"274151322000083","219011344069620",30.12,6.00,0,335.14,348.66,16.5,14.0,0.106,916690.8,916690.8,974,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914719,1844027.00
04/11/2017 08:45,2,0.580,ACTIVE,212.61,339.95,59.944,1491914704,"274151322000076","219011344069620",30.69,6.00,0,335.74,356.48,18.1,15.5,0.106,976914.2,976914.2,976,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914720,1844028.00
04/11/2017 08:45,2,0.627,ACTIVE,213.06,341.45,59.970,1491914704,"201051344000868","219011344069620",30.43,4.00,0,333.63,352.57,19.4,16.8,0.128,658751.5,658751.5,977,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914720,1844029.00
04/11/2017 08:45,2,0.562,ACTIVE,212.16,342.35,59.965,1491914704,"274151322000095","219011344069620",30.49,5.00,0,334.84,350.17,17.4,14.9,0.106,967582.3,967582.3,974,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914721,1844030.00
04/11/2017 08:45,2,0.613,ACTIVE,212.83,341.75,59.965,1491914704,"201051344000988","219011344069620",20.02,3.70,0,332.73,348.36,12.5,10.1,0.093,602361.5,602361.5,977,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914722,1844031.00
04/11/2017 08:45,2,0.680,ACTIVE,212.61,341.45,60.012,1491914704,"201051344001025","219011344069620",30.95,3.70,0,332.43,354.67,21.4,18.7,0.141,662206.1,662206.1,976,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914723,1844032.00
04/11/2017 08:45,2,0.635,ACTIVE,212.83,341.45,59.965,1491914704,"201051344000458","219011344069620",30.73,5.50,0,333.93,349.86,19.8,17.1,0.137,671011.6,671011.6,973,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914724,1844033.00
04/11/2017 08:45,2,0.629,ACTIVE,213.74,343.55,59.965,1491914704,"201051344000853","219011344069620",30.40,4.00,0,335.14,359.48,19.4,16.8,0.133,671318.4,671318.4,974,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914725,1844034.00
04/11/2017 08:45,2,0.674,ACTIVE,212.61,343.25,60.007,1491914704,"201051344000685","219011344069620",30.65,4.00,0,333.33,351.37,20.9,18.3,0.150,663128.4,663128.4,976,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914726,1844035.00
04/11/2017 08:45,2,0.650,ACTIVE,212.61,343.25,59.965,1491914704,"201051344000917","219011344069620",30.93,5.00,0,333.03,351.07,20.4,17.8,0.141,659755.6,659755.6,978,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914727,1844036.00
04/11/2017 08:45,2,0.652,ACTIVE,212.83,343.25,59.970,1491914704,"201051344001145","219011344069620",30.89,3.70,0,334.24,352.57,20.5,17.8,0.141,667598.2,667598.2,976,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914728,1844037.00
04/11/2017 08:45,2,0.691,ACTIVE,212.61,342.95,59.970,1491914704,"201051344000651","219011344069620",30.73,3.30,0,333.93,352.87,21.5,18.9,0.141,656323.7,656323.7,973,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914729,1844038.00
04/11/2017 08:45,2,0.523,ACTIVE,211.93,339.34,59.959,1491914704,"274151322000088","219011344069620",29.36,6.00,0,334.54,352.87,15.6,13.1,0.093,878436.8,878436.8,976,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914730,1844039.00
04/11/2017 08:45,2,0.367,ACTIVE,212.83,430.72,59.975,1491914704,"274151322000068","219011344069620",40.81,7.30,0,336.34,445.45,15.2,12.8,0.080,756120.8,756120.8,1002,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914730,1844040.00
04/11/2017 08:45,2,0.668,ACTIVE,212.16,341.75,59.944,1491914704,"201051344001135","219011344069620",30.65,3.70,0,332.73,354.97,20.8,18.1,0.141,652083.9,652083.9,976,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914731,1844041.00
04/11/2017 08:45,2,0.652,ACTIVE,212.61,341.45,59.959,1491914704,"201051344000594","219011344069620",30.26,4.00,0,332.43,356.18,20.0,17.4,0.128,672812.1,672812.1,977,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914732,1844042.00
04/11/2017 08:45,2,0.660,ACTIVE,212.83,342.05,59.917,1491914704,"201051344001203","219011344069620",31.01,4.00,0,333.03,355.58,20.8,18.2,0.141,660638.0,660638.0,974,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914733,1844043.00
04/11/2017 08:45,2,0.549,ACTIVE,212.16,342.35,59.965,1491914704,"274151322000054","219011344069620",29.48,6.30,0,334.54,353.17,16.4,13.9,0.102,896651.2,896651.2,973,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914734,1844044.00
04/11/2017 08:45,2,0.625,ACTIVE,213.06,341.15,59.965,1491914704,"201051344000867","219011344069620",30.51,5.00,0,332.73,350.17,19.4,16.8,0.124,657782.0,657782.0,979,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914735,1844045.00
04/11/2017 08:45,2,0.695,ACTIVE,212.61,342.95,59.975,1491914704,"201051344001093","219011344069620",31.31,5.00,0,333.33,355.58,22.1,19.4,0.137,659450.1,659450.1,976,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914736,1844046.00
04/11/2017 08:45,2,0.568,ACTIVE,212.83,342.05,59.970,1491914704,"201051344000900","219011344069620",30.59,4.00,0,333.33,349.86,17.6,15.1,0.128,678970.1,678970.1,978,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914737,1844047.00
04/11/2017 08:45,2,0.643,ACTIVE,213.06,341.45,59.938,1491914704,"201051344000648","219011344069620",30.38,3.70,0,333.63,350.17,19.8,17.2,0.128,668513.3,668513.3,977,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914738,1844048.00
04/11/2017 08:45,2,0.641,ACTIVE,212.83,341.75,59.991,1491914704,"201051344000569","219011344069620",30.53,4.00,0,334.24,351.37,19.8,17.2,0.128,681203.7,681203.7,975,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914739,1844049.00
04/11/2017 08:45,2,0.609,ACTIVE,212.83,341.75,59.959,1491914704,"201051344000983","219011344069620",30.89,4.00,0,332.73,352.87,19.1,16.5,0.133,671939.0,671939.0,975,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914740,1844050.00
04/11/2017 08:45,2,0.613,ACTIVE,212.83,341.45,59.959,1491914704,"201051344001158","219011344069620",30.69,3.30,0,333.63,350.77,19.1,16.5,0.133,657732.7,657732.7,977,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914740,1844051.00
04/11/2017 08:45,2,0.635,ACTIVE,213.51,343.25,59.965,1491914704,"201051344000576","219011344069620",30.65,4.00,0,334.24,351.67,19.8,17.2,0.128,671739.2,671739.2,978,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914741,1844052.00
04/11/2017 08:45,2,0.543,ACTIVE,212.38,339.95,59.954,1491914704,"274151322000087","219011344069620",29.68,7.70,0,334.54,355.88,16.3,13.8,0.088,868673.7,868673.7,984,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491914742,1844053.00
04/11/2017 09:00,2,0.682,ACTIVE,213.96,343.55,60.007,1491915603,"201051344000645","219011344069620",30.71,5.00,0,334.24,352.87,21.2,18.6,0.141,670924.6,670924.6,976,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915604,1844054.00
04/11/2017 09:00,2,0.596,ACTIVE,212.61,340.55,59.965,1491915603,"274151322000085","219011344069620",30.06,6.30,0,335.44,348.06,18.2,15.6,0.110,893888.6,893888.6,972,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915605,1844055.00
04/11/2017 09:00,2,0.688,ACTIVE,214.19,345.06,59.991,1491915603,"201051344000633","219011344069620",31.07,4.00,0,332.43,354.97,21.7,19.0,0.155,657364.0,657364.0,978,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915606,1844056.00
04/11/2017 09:00,2,0.711,ACTIVE,213.74,343.55,60.034,1491915603,"201051344000469","219011344069620",30.61,3.30,0,332.73,363.99,22.1,19.4,0.150,660099.5,660099.5,977,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915607,1844057.00
04/11/2017 09:00,2,0.742,ACTIVE,213.06,343.85,59.991,1491915603,"201051344000646","219011344069620",30.65,4.00,0,332.43,359.48,23.1,20.4,0.159,653692.1,653692.1,977,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915608,1844058.00
04/11/2017 09:00,2,0.629,ACTIVE,212.38,344.15,59.996,1491915603,"274151322000052","219011344069620",30.24,6.00,0,334.54,348.96,19.3,16.7,0.110,925923.7,925923.7,976,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915609,1844059.00
04/11/2017 09:00,2,0.742,ACTIVE,213.29,344.76,60.002,1491915603,"201051344000585","219011344069620",31.33,4.50,0,333.03,354.67,23.6,20.8,0.164,664617.8,664617.8,976,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915610,1844060.00
04/11/2017 09:00,2,0.719,ACTIVE,213.06,343.25,59.991,1491915603,"201051344001230","219011344069620",31.07,4.50,0,332.43,354.97,22.7,20.0,0.159,658015.4,658015.4,977,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915610,1844061.00
04/11/2017 09:00,2,0.732,ACTIVE,213.74,344.76,59.996,1491915603,"201051344000582","219011344069620",31.33,3.70,0,333.33,353.77,23.3,20.5,0.155,648030.2,648030.2,973,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915611,1844062.00
04/11/2017 09:00,2,0.766,ACTIVE,212.61,343.25,60.018,1491915603,"201051344000955","219011344069620",31.11,4.00,0,331.23,354.67,24.2,21.4,0.164,666273.4,666273.4,977,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915612,1844063.00
04/11/2017 09:00,2,0.398,ACTIVE,212.61,428.31,59.986,1491915603,"274151322000094","219011344069620",40.35,7.00,0,336.64,446.65,16.3,13.8,0.102,755795.8,755795.8,1004,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915613,1844064.00
04/11/2017 09:00,2,0.721,ACTIVE,213.74,343.25,59.991,1491915603,"201051344000579","219011344069620",31.07,4.00,0,333.33,361.89,22.7,20.0,0.150,677711.0,677711.0,978,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915614,1844065.00
04/11/2017 09:00,2,0.766,ACTIVE,213.06,343.55,59.996,1491915603,"201051344000890","219011344069620",31.27,4.50,0,333.93,358.58,24.3,21.5,0.164,660086.1,660086.1,976,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915615,1844066.00
04/11/2017 09:00,2,0.762,ACTIVE,213.06,343.85,59.991,1491915603,"201051344000438","219011344069620",31.25,3.70,0,333.33,357.68,24.1,21.4,0.159,663003.8,663003.8,975,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915616,1844067.00
04/11/2017 09:00,2,0.773,ACTIVE,213.29,342.05,59.996,1491915603,"201051344000417","219011344069620",20.32,3.70,0,333.33,348.66,15.9,13.5,0.106,627234.2,627234.2,982,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915617,1844068.00
04/11/2017 09:00,2,0.604,ACTIVE,212.61,344.76,59.981,1491915603,"274151322000083","219011344069620",30.22,6.00,0,334.84,348.66,18.5,15.9,0.110,916694.5,916694.5,975,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915618,1844069.00
04/11/2017 09:00,2,0.645,ACTIVE,213.29,344.76,59.996,1491915603,"274151322000076","219011344069620",30.79,6.00,0,333.93,349.56,20.1,17.5,0.133,976918.3,976918.3,977,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915619,1844070.00
04/11/2017 09:00,2,0.686,ACTIVE,213.51,342.95,59.996,1491915603,"201051344000868","219011344069620",30.89,4.00,0,332.13,353.17,21.5,18.8,0.146,658756.0,658756.0,978,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915619,1844071.00
04/11/2017 09:00,2,0.627,ACTIVE,212.83,344.15,59.996,1491915603,"274151322000095","219011344069620",30.55,6.00,0,334.54,348.66,19.5,16.9,0.124,967586.2,967586.2,975,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915620,1844072.00
04/11/2017 09:00,2,0.686,ACTIVE,213.29,342.95,59.986,1491915603,"201051344000988","219011344069620",19.88,4.00,0,333.03,349.86,13.8,11.4,0.102,602364.2,602364.2,978,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915621,1844073.00
04/11/2017 09:00,2,0.750,ACTIVE,213.29,342.95,59.981,1491915603,"201051344001025","219011344069620",31.13,3.70,0,333.33,355.58,23.7,21.0,0.164,662211.1,662211.1,977,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915622,1844074.00
04/11/2017 09:00,2,0.705,ACTIVE,213.74,343.25,60.002,1491915603,"201051344000458","219011344069620",30.28,6.00,0,332.43,352.57,21.6,18.9,0.150,671016.1,671016.1,974,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915623,1844075.00
04/11/2017 09:00,2,0.682,ACTIVE,214.19,345.36,60.012,1491915603,"201051344000853","219011344069620",30.93,4.00,0,335.14,356.78,21.4,18.7,0.146,671322.8,671322.8,975,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915624,1844076.00
04/11/2017 09:00,2,0.740,ACTIVE,213.51,344.76,60.002,1491915603,"201051344000685","219011344069620",31.07,4.00,0,333.03,356.18,23.3,20.6,0.168,663133.3,663133.3,977,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915625,1844077.00
04/11/2017 09:00,2,0.725,ACTIVE,213.51,344.15,60.007,1491915603,"201051344000917","219011344069620",31.13,5.50,0,332.13,355.88,22.9,20.1,0.159,659760.4,659760.4,979,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915626,1844078.00
04/11/2017 09:00,2,0.715,ACTIVE,213.29,344.15,59.991,1491915603,"201051344001145","219011344069620",31.43,3.70,0,333.93,355.88,22.8,20.0,0.159,667603.0,667603.0,977,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915627,1844079.00
04/11/2017 09:00,2,0.762,ACTIVE,213.29,344.76,59.996,1491915603,"201051344000651","219011344069620",30.85,3.30,0,334.24,355.58,23.9,21.1,0.159,656328.7,656328.7,974,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915627,1844080.00
04/11/2017 09:00,2,0.578,ACTIVE,212.16,343.55,60.002,1491915603,"274151322000088","219011344069620",29.86,6.30,0,334.24,347.76,17.5,14.9,0.106,878440.3,878440.3,977,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915628,1844081.00
04/11/2017 09:00,2,0.406,ACTIVE,213.29,433.42,59.996,1491915603,"274151322000068","219011344069620",41.11,8.00,0,337.24,450.26,16.7,14.2,0.088,756124.2,756124.2,1003,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915629,1844082.00
04/11/2017 09:00,2,0.734,ACTIVE,212.83,342.95,59.991,1491915603,"201051344001135","219011344069620",30.97,4.00,0,333.33,355.88,23.0,20.3,0.168,652088.7,652088.7,977,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915631,1844083.00
04/11/2017 09:00,2,0.705,ACTIVE,213.29,343.25,59.986,1491915603,"201051344000594","219011344069620",30.95,4.00,0,330.33,357.68,22.1,19.5,0.146,672816.7,672816.7,978,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915632,1844084.00
04/11/2017 09:00,2,0.738,ACTIVE,213.29,343.55,59.996,1491915603,"201051344001203","219011344069620",30.87,4.00,0,333.33,359.18,23.2,20.5,0.168,660642.8,660642.8,975,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915633,1844085.00
04/11/2017 09:00,2,0.598,ACTIVE,212.38,340.25,59.975,1491915603,"274151322000054","219011344069620",30.30,6.70,0,334.54,348.36,18.4,15.8,0.110,896654.9,896654.9,974,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915634,1844086.00
04/11/2017 09:00,2,0.672,ACTIVE,213.74,343.25,59.965,1491915603,"201051344000867","219011344069620",31.37,5.00,0,332.43,352.27,21.4,18.7,0.141,657786.5,657786.5,980,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915634,1844087.00
04/11/2017 09:00,2,0.768,ACTIVE,213.29,344.15,59.944,1491915603,"201051344001093","219011344069620",31.21,5.00,0,333.93,355.28,24.3,21.6,0.155,659455.2,659455.2,977,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915635,1844088.00
04/11/2017 09:00,2,0.633,ACTIVE,213.51,343.85,59.991,1491915603,"201051344000900","219011344069620",30.61,4.00,0,332.73,352.27,19.6,17.0,0.141,678974.1,678974.1,979,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915636,1844089.00
04/11/2017 09:00,2,0.701,ACTIVE,213.74,343.25,59.986,1491915603,"201051344000648","219011344069620",30.59,3.70,0,333.63,352.57,21.7,19.1,0.150,668517.8,668517.8,978,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915637,1844090.00
04/11/2017 09:00,2,0.701,ACTIVE,213.74,343.55,60.023,1491915603,"201051344000569","219011344069620",30.67,4.50,0,333.63,353.77,21.8,19.1,0.150,681208.2,681208.2,976,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915638,1844091.00
04/11/2017 09:00,2,0.670,ACTIVE,213.51,342.95,59.996,1491915603,"201051344000983","219011344069620",30.95,4.50,0,332.13,354.67,21.1,18.4,0.150,671943.3,671943.3,976,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915639,1844092.00
04/11/2017 09:00,2,0.660,ACTIVE,213.74,343.55,59.954,1491915603,"201051344001158","219011344069620",31.37,3.30,0,333.03,353.17,21.0,18.3,0.150,657737.1,657737.1,978,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915640,1844093.00
04/11/2017 09:00,2,0.686,ACTIVE,214.19,344.76,59.981,1491915603,"201051344000576","219011344069620",31.17,4.00,0,333.63,353.47,21.7,19.0,0.146,671743.7,671743.7,979,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915641,1844094.00
04/11/2017 09:00,2,0.602,ACTIVE,212.61,345.06,59.970,1491915603,"274151322000087","219011344069620",29.86,8.50,0,334.84,348.66,18.2,15.6,0.102,868677.4,868677.4,985,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491915642,1844095.00
04/11/2017 09:15,2,0.879,ACTIVE,213.74,346.56,59.965,1491916503,"201051344000645","219011344069620",30.65,5.50,0,335.14,357.38,27.3,24.4,0.199,670929.6,670929.6,977,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916504,1844096.00
04/11/2017 09:15,2,0.793,ACTIVE,212.38,341.15,59.949,1491916503,"274151322000085","219011344069620",29.88,6.00,0,332.43,350.77,24.0,21.2,0.146,893892.9,893892.9,973,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916505,1844097.00
04/11/2017 09:15,2,0.873,ACTIVE,213.74,348.06,59.959,1491916503,"201051344000633","219011344069620",31.41,4.00,0,334.54,360.99,27.8,24.9,0.212,657369.2,657369.2,979,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916506,1844098.00
04/11/2017 09:15,2,0.898,ACTIVE,213.29,345.96,59.954,1491916503,"201051344000469","219011344069620",31.05,3.30,0,332.73,365.49,28.3,25.4,0.203,660104.8,660104.8,978,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916507,1844099.00
04/11/2017 09:15,2,0.924,ACTIVE,212.61,345.96,59.954,1491916503,"201051344000646","219011344069620",31.29,4.00,0,333.63,360.08,29.3,26.4,0.217,653697.6,653697.6,978,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916508,1844100.00
04/11/2017 09:15,2,0.814,ACTIVE,211.93,342.65,59.949,1491916503,"274151322000052","219011344069620",30.81,6.00,0,332.43,351.97,25.4,22.6,0.164,925928.3,925928.3,977,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916509,1844101.00
04/11/2017 09:15,2,0.930,ACTIVE,213.06,347.46,59.975,1491916503,"201051344000585","219011344069620",31.59,4.50,0,333.93,360.69,29.8,26.8,0.225,664623.4,664623.4,977,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916510,1844102.00
04/11/2017 09:15,2,0.908,ACTIVE,212.61,345.06,59.944,1491916503,"201051344001230","219011344069620",31.33,4.50,0,333.03,359.78,28.9,25.9,0.217,658020.8,658020.8,978,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916511,1844103.00
04/11/2017 09:15,2,0.920,ACTIVE,213.51,346.86,59.959,1491916503,"201051344000582","219011344069620",31.55,4.00,0,334.54,359.78,29.4,26.5,0.212,648035.8,648035.8,974,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916512,1844104.00
04/11/2017 09:15,2,0.957,ACTIVE,212.38,345.66,59.938,1491916503,"201051344000955","219011344069620",31.39,4.00,0,333.03,362.49,30.5,27.5,0.225,666279.2,666279.2,978,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916512,1844105.00
04/11/2017 09:15,2,0.533,ACTIVE,212.38,428.01,59.944,1491916503,"274151322000094","219011344069620",40.51,7.30,0,336.64,455.37,21.9,19.2,0.137,755799.6,755799.6,1005,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916513,1844106.00
04/11/2017 09:15,2,0.893,ACTIVE,213.51,347.76,59.965,1491916503,"201051344000579","219011344069620",31.67,4.00,0,333.63,364.89,28.7,25.8,0.203,677716.4,677716.4,979,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916514,1844107.00
04/11/2017 09:15,2,0.969,ACTIVE,212.61,344.76,59.954,1491916503,"201051344000890","219011344069620",31.27,4.50,0,333.93,362.19,30.7,27.7,0.221,660091.9,660091.9,977,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916515,1844108.00
04/11/2017 09:15,2,0.953,ACTIVE,213.06,346.86,59.981,1491916503,"201051344000438","219011344069620",31.51,3.70,0,333.93,364.59,30.5,27.5,0.221,663009.5,663009.5,976,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916516,1844109.00
04/11/2017 09:15,2,0.986,ACTIVE,213.06,342.95,59.965,1491916503,"201051344000417","219011344069620",20.12,3.70,0,334.24,351.37,20.1,17.5,0.141,627237.8,627237.8,983,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916517,1844110.00
04/11/2017 09:15,2,0.799,ACTIVE,212.16,342.35,59.959,1491916503,"274151322000083","219011344069620",30.34,6.30,0,332.43,351.67,24.6,21.8,0.164,916698.9,916698.9,976,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916518,1844111.00
04/11/2017 09:15,2,0.840,ACTIVE,213.06,347.76,59.954,1491916503,"274151322000076","219011344069620",31.51,6.00,0,333.63,354.07,26.8,24.0,0.168,976923.2,976923.2,978,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916519,1844112.00
04/11/2017 09:15,2,0.881,ACTIVE,213.06,345.06,59.959,1491916503,"201051344000868","219011344069620",31.19,4.00,0,333.63,356.78,27.9,25.0,0.208,658761.1,658761.1,979,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916520,1844113.00
04/11/2017 09:15,2,0.836,ACTIVE,212.38,342.65,59.954,1491916503,"274151322000095","219011344069620",30.81,6.00,0,332.13,352.87,26.1,23.2,0.172,967590.9,967590.9,976,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916521,1844114.00
04/11/2017 09:15,2,0.883,ACTIVE,213.29,344.76,59.954,1491916503,"201051344000988","219011344069620",20.22,3.70,0,333.63,353.17,18.1,15.6,0.133,602367.3,602367.3,979,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916521,1844115.00
04/11/2017 09:15,2,0.947,ACTIVE,212.83,345.06,59.917,1491916503,"201051344001025","219011344069620",31.37,3.70,0,333.63,360.69,30.2,27.2,0.221,662216.7,662216.7,978,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916522,1844116.00
04/11/2017 09:15,2,0.891,ACTIVE,213.29,345.66,59.938,1491916503,"201051344000458","219011344069620",30.93,6.00,0,334.24,358.58,28.0,25.1,0.203,671021.3,671021.3,975,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916523,1844117.00
04/11/2017 09:15,2,0.881,ACTIVE,213.96,347.16,59.938,1491916503,"201051344000853","219011344069620",31.15,4.00,0,336.04,358.28,27.9,25.0,0.203,671327.9,671327.9,976,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916524,1844118.00
04/11/2017 09:15,2,0.941,ACTIVE,213.51,346.86,59.949,1491916503,"201051344000685","219011344069620",31.01,4.50,0,334.24,359.48,29.6,26.6,0.225,663138.8,663138.8,978,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916525,1844119.00
04/11/2017 09:15,2,0.906,ACTIVE,213.29,348.06,59.970,1491916503,"201051344000917","219011344069620",31.61,5.50,0,333.93,360.38,29.1,26.1,0.217,659765.8,659765.8,980,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916526,1844120.00
04/11/2017 09:15,2,0.918,ACTIVE,213.29,345.66,59.970,1491916503,"201051344001145","219011344069620",31.31,4.00,0,334.54,362.49,29.2,26.2,0.217,667608.4,667608.4,978,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916527,1844121.00
04/11/2017 09:15,2,0.959,ACTIVE,213.29,346.56,59.959,1491916503,"201051344000651","219011344069620",31.29,3.30,0,334.24,360.38,30.4,27.4,0.217,656334.5,656334.5,975,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916528,1844122.00
04/11/2017 09:15,2,0.779,ACTIVE,212.16,345.96,59.986,1491916503,"274151322000088","219011344069620",30.02,6.30,0,331.23,350.77,23.7,21.0,0.146,878444.5,878444.5,978,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916529,1844123.00
04/11/2017 09:15,2,0.559,ACTIVE,213.29,425.61,59.949,1491916503,"274151322000068","219011344069620",40.33,8.50,0,337.24,454.76,22.9,20.1,0.137,756128.2,756128.2,1004,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916530,1844124.00
04/11/2017 09:15,2,0.938,ACTIVE,212.83,345.36,59.959,1491916503,"201051344001135","219011344069620",31.05,4.00,0,334.24,360.69,29.5,26.5,0.217,652094.3,652094.3,978,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916530,1844125.00
04/11/2017 09:15,2,0.900,ACTIVE,212.83,345.06,60.007,1491916503,"201051344000594","219011344069620",31.35,4.00,0,332.73,359.48,28.6,25.7,0.208,672822.0,672822.0,979,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916531,1844126.00
04/11/2017 09:15,2,0.939,ACTIVE,213.06,345.66,59.959,1491916503,"201051344001203","219011344069620",31.05,4.50,0,334.84,360.08,29.6,26.6,0.225,660648.3,660648.3,976,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916532,1844127.00
04/11/2017 09:15,2,0.797,ACTIVE,212.38,342.35,60.002,1491916503,"274151322000054","219011344069620",30.45,6.70,0,331.53,351.37,24.6,21.8,0.155,896659.3,896659.3,975,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916533,1844128.00
04/11/2017 09:15,2,0.887,ACTIVE,213.51,344.45,59.970,1491916503,"201051344000867","219011344069620",30.95,5.00,0,333.33,358.88,27.8,24.9,0.199,657791.6,657791.6,981,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916534,1844129.00
04/11/2017 09:15,2,0.969,ACTIVE,213.06,346.56,59.965,1491916503,"201051344001093","219011344069620",31.45,5.50,0,333.33,360.08,30.9,27.9,0.217,659461.0,659461.0,978,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916535,1844130.00
04/11/2017 09:15,2,0.828,ACTIVE,213.29,345.96,59.981,1491916503,"201051344000900","219011344069620",31.07,4.50,0,333.63,357.08,26.1,23.3,0.203,678978.9,678978.9,980,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916536,1844131.00
04/11/2017 09:15,2,0.891,ACTIVE,213.29,345.06,59.928,1491916503,"201051344000648","219011344069620",31.15,3.70,0,333.93,358.28,28.2,25.3,0.208,668523.0,668523.0,979,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916537,1844132.00
04/11/2017 09:15,2,0.881,ACTIVE,213.29,347.46,60.012,1491916503,"201051344000569","219011344069620",31.59,4.50,0,333.93,358.28,28.2,25.3,0.203,681213.5,681213.5,977,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916538,1844133.00
04/11/2017 09:15,2,0.854,ACTIVE,213.29,347.16,59.970,1491916503,"201051344000983","219011344069620",31.63,4.50,0,333.93,358.58,27.4,24.5,0.203,671948.4,671948.4,977,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916539,1844134.00
04/11/2017 09:15,2,0.869,ACTIVE,213.51,345.36,59.991,1491916503,"201051344001158","219011344069620",31.27,3.30,0,335.14,357.68,27.6,24.7,0.208,657742.1,657742.1,979,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916540,1844135.00
04/11/2017 09:15,2,0.871,ACTIVE,213.74,348.06,59.975,1491916503,"201051344000576","219011344069620",31.71,4.50,0,333.93,357.98,28.0,25.1,0.199,671749.0,671749.0,980,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916541,1844136.00
04/11/2017 09:15,2,0.797,ACTIVE,212.61,344.76,59.975,1491916503,"274151322000087","219011344069620",30.26,9.00,0,331.23,351.37,24.4,21.6,0.137,868681.7,868681.7,986,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491916542,1844137.00
04/11/2017 09:30,2,1.352,ACTIVE,214.19,350.77,59.944,1491917403,"201051344000645","219011344069620",31.37,6.00,0,334.84,368.50,43.0,39.5,0.331,670937.2,670937.2,978,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917404,1844138.00
04/11/2017 09:30,2,1.266,ACTIVE,212.38,351.07,59.970,1491917403,"274151322000085","219011344069620",30.49,6.70,0,334.84,358.88,39.1,35.8,0.256,893899.6,893899.6,974,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917405,1844139.00
04/11/2017 09:30,2,1.369,ACTIVE,214.41,352.27,59.981,1491917403,"201051344000633","219011344069620",31.37,4.50,0,334.84,374.51,43.6,40.1,0.358,657376.9,657376.9,980,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917406,1844140.00
04/11/2017 09:30,2,1.359,ACTIVE,213.96,353.77,60.012,1491917403,"201051344000469","219011344069620",31.85,3.70,0,333.33,372.41,43.9,40.4,0.358,660112.5,660112.5,979,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917407,1844141.00
04/11/2017 09:30,2,1.424,ACTIVE,213.06,351.67,59.975,1491917403,"201051344000646","219011344069620",31.51,4.50,0,332.73,373.01,45.4,41.9,0.371,653705.7,653705.7,979,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917408,1844142.00
04/11/2017 09:30,2,1.312,ACTIVE,212.16,350.77,59.975,1491917403,"274151322000052","219011344069620",30.95,6.70,0,334.24,359.18,41.1,37.8,0.283,925935.4,925935.4,978,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917409,1844143.00
