ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 09:30,2,1.438,ACTIVE,213.51,352.57,60.018,1491917403,"201051344000585","219011344069620",31.73,5.00,0,333.93,371.51,46.2,42.7,0.362,664631.7,664631.7,978,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917410,1844144.00
04/11/2017 09:30,2,1.426,ACTIVE,213.06,350.17,59.981,1491917403,"201051344001230","219011344069620",31.47,4.50,0,333.03,373.01,45.4,41.9,0.362,658028.8,658028.8,979,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917411,1844145.00
04/11/2017 09:30,2,1.438,ACTIVE,213.74,351.37,60.028,1491917403,"201051344000582","219011344069620",31.41,4.50,0,334.24,371.51,45.8,42.3,0.354,648043.9,648043.9,975,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917412,1844146.00
04/11/2017 09:30,2,1.447,ACTIVE,212.83,356.78,59.991,1491917403,"201051344000955","219011344069620",32.12,4.50,0,333.03,373.61,47.1,43.5,0.380,666287.6,666287.6,979,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917413,1844147.00
04/11/2017 09:30,2,0.875,ACTIVE,212.16,434.02,59.965,1491917403,"274151322000094","219011344069620",41.05,8.50,0,333.03,456.87,36.1,32.9,0.230,755805.6,755805.6,1006,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917414,1844148.00
04/11/2017 09:30,2,1.371,ACTIVE,213.96,356.18,59.981,1491917403,"201051344000579","219011344069620",32.12,4.50,0,335.44,373.31,44.6,41.2,0.345,677724.2,677724.2,980,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917415,1844149.00
04/11/2017 09:30,2,1.486,ACTIVE,213.06,352.57,59.981,1491917403,"201051344000890","219011344069620",31.61,5.00,0,333.33,373.61,47.6,44.0,0.367,660100.4,660100.4,978,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917416,1844150.00
04/11/2017 09:30,2,1.461,ACTIVE,213.29,355.58,59.975,1491917403,"201051344000438","219011344069620",31.99,4.50,0,333.03,375.41,47.3,43.8,0.371,663018.0,663018.0,977,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917417,1844151.00
04/11/2017 09:30,2,1.514,ACTIVE,213.29,347.16,60.018,1491917403,"201051344000417","219011344069620",20.30,4.00,0,334.24,358.88,31.2,28.2,0.243,627243.2,627243.2,984,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917418,1844152.00
04/11/2017 09:30,2,1.285,ACTIVE,212.16,342.95,59.981,1491917403,"274151322000083","219011344069620",31.05,6.70,0,334.84,359.48,40.5,37.1,0.274,916705.8,916705.8,977,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917419,1844153.00
04/11/2017 09:30,2,1.379,ACTIVE,212.83,356.78,59.986,1491917403,"274151322000076","219011344069620",31.71,6.70,0,335.44,365.80,44.2,40.8,0.309,976930.7,976930.7,979,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917420,1844154.00
04/11/2017 09:30,2,1.404,ACTIVE,213.51,350.47,59.986,1491917403,"201051344000868","219011344069620",31.03,4.50,0,333.93,368.20,44.2,40.7,0.345,658768.8,658768.8,980,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917421,1844155.00
04/11/2017 09:30,2,1.350,ACTIVE,211.93,351.37,59.975,1491917403,"274151322000095","219011344069620",31.57,6.70,0,334.84,362.79,43.2,39.8,0.292,967598.2,967598.2,977,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917421,1844156.00
04/11/2017 09:30,2,1.418,ACTIVE,213.74,348.06,59.975,1491917403,"201051344000988","219011344069620",20.38,4.00,0,333.63,360.38,29.3,26.3,0.230,602372.2,602372.2,980,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917422,1844157.00
04/11/2017 09:30,2,1.488,ACTIVE,213.29,350.17,59.981,1491917403,"201051344001025","219011344069620",31.29,4.50,0,333.63,373.91,47.2,43.6,0.376,662225.1,662225.1,979,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917423,1844158.00
04/11/2017 09:30,2,1.377,ACTIVE,213.74,349.86,59.965,1491917403,"201051344000458","219011344069620",31.57,6.30,0,334.54,370.00,44.0,40.6,0.362,671029.0,671029.0,976,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917424,1844159.00
04/11/2017 09:30,2,1.398,ACTIVE,214.41,351.97,59.996,1491917403,"201051344000853","219011344069620",31.37,4.50,0,336.04,370.00,44.4,40.9,0.345,671335.6,671335.6,977,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917425,1844160.00
04/11/2017 09:30,2,1.455,ACTIVE,213.29,352.87,59.986,1491917403,"201051344000685","219011344069620",31.65,4.50,0,334.24,372.71,46.7,43.1,0.384,663147.1,663147.1,979,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917426,1844161.00
04/11/2017 09:30,2,1.447,ACTIVE,213.51,351.97,59.986,1491917403,"201051344000917","219011344069620",31.41,6.30,0,334.54,370.90,46.0,42.5,0.367,659773.9,659773.9,981,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917427,1844162.00
04/11/2017 09:30,2,1.441,ACTIVE,213.29,352.57,59.986,1491917403,"201051344001145","219011344069620",31.69,4.00,0,335.44,374.81,46.3,42.8,0.362,667616.5,667616.5,979,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917428,1844163.00
04/11/2017 09:30,2,1.492,ACTIVE,213.51,352.27,59.986,1491917403,"201051344000651","219011344069620",31.63,4.00,0,334.54,372.11,47.8,44.2,0.376,656342.9,656342.9,976,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917429,1844164.00
04/11/2017 09:30,2,1.297,ACTIVE,211.70,342.65,59.991,1491917403,"274151322000088","219011344069620",30.32,6.70,0,334.24,359.18,39.8,36.4,0.252,878451.1,878451.1,979,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917430,1844165.00
04/11/2017 09:30,2,0.877,ACTIVE,212.83,451.46,59.986,1491917403,"274151322000068","219011344069620",42.18,9.70,0,333.63,463.18,37.4,34.2,0.243,756134.5,756134.5,1005,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917431,1844166.00
04/11/2017 09:30,2,1.455,ACTIVE,213.06,351.97,59.991,1491917403,"201051344001135","219011344069620",31.69,5.00,0,333.93,373.61,46.7,43.2,0.376,652102.5,652102.5,979,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917431,1844167.00
04/11/2017 09:30,2,1.404,ACTIVE,213.29,354.67,59.970,1491917403,"201051344000594","219011344069620",31.89,4.50,0,333.03,373.31,45.4,41.9,0.354,672829.8,672829.8,980,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917432,1844168.00
04/11/2017 09:30,2,1.480,ACTIVE,213.74,351.37,60.044,1491917403,"201051344001203","219011344069620",31.51,5.00,0,335.14,375.41,47.3,43.7,0.384,660656.6,660656.6,977,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917433,1844169.00
04/11/2017 09:30,2,1.312,ACTIVE,211.93,343.85,59.986,1491917403,"274151322000054","219011344069620",30.79,7.30,0,334.24,360.08,40.9,37.6,0.265,896666.2,896666.2,976,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917434,1844170.00
04/11/2017 09:30,2,1.398,ACTIVE,213.96,350.47,59.986,1491917403,"201051344000867","219011344069620",31.57,6.00,0,333.93,370.00,44.7,41.2,0.345,657799.3,657799.3,982,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917435,1844171.00
04/11/2017 09:30,2,1.508,ACTIVE,213.29,352.87,59.954,1491917403,"201051344001093","219011344069620",31.67,6.00,0,333.33,373.61,48.4,44.8,0.371,659469.6,659469.6,979,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917436,1844172.00
04/11/2017 09:30,2,1.369,ACTIVE,213.74,351.07,59.986,1491917403,"201051344000900","219011344069620",31.21,5.00,0,333.63,372.41,43.3,39.9,0.354,678986.2,678986.2,981,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917437,1844173.00
04/11/2017 09:30,2,1.406,ACTIVE,213.96,350.47,59.981,1491917403,"201051344000648","219011344069620",31.43,4.00,0,334.54,370.30,44.8,41.3,0.354,668530.7,668530.7,980,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917438,1844174.00
04/11/2017 09:30,2,1.404,ACTIVE,214.19,353.17,59.938,1491917403,"201051344000569","219011344069620",31.75,5.00,0,335.14,371.51,45.2,41.7,0.358,681221.2,681221.2,978,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917439,1844175.00
04/11/2017 09:30,2,1.379,ACTIVE,213.96,353.17,59.991,1491917403,"201051344000983","219011344069620",31.73,5.00,0,334.84,371.81,44.3,40.9,0.367,671956.0,671956.0,978,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917440,1844176.00
04/11/2017 09:30,2,1.412,ACTIVE,214.19,351.67,59.981,1491917403,"201051344001158","219011344069620",31.33,3.70,0,333.93,370.60,44.8,41.3,0.362,657749.8,657749.8,980,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917441,1844177.00
04/11/2017 09:30,2,1.404,ACTIVE,214.41,352.27,60.012,1491917403,"201051344000576","219011344069620",31.65,5.00,0,335.74,370.30,45.0,41.5,0.349,671756.7,671756.7,981,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917441,1844178.00
04/11/2017 09:30,2,1.305,ACTIVE,212.38,345.06,59.981,1491917403,"274151322000087","219011344069620",30.93,10.00,0,331.53,359.78,40.9,37.5,0.261,868688.6,868688.6,987,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491917442,1844179.00
04/11/2017 09:45,2,2.100,ACTIVE,215.32,359.48,59.959,1491918303,"201051344000645","219011344069620",31.29,7.00,0,336.04,392.25,66.6,62.3,0.535,670951.5,670951.5,979,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918304,1844180.00
04/11/2017 09:45,2,1.945,ACTIVE,212.83,357.38,59.959,1491918303,"274151322000085","219011344069620",30.87,8.50,0,335.44,374.81,60.9,56.8,0.411,893912.6,893912.6,975,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918305,1844181.00
04/11/2017 09:45,2,2.090,ACTIVE,215.32,360.69,59.959,1491918303,"201051344000633","219011344069620",31.57,6.00,0,334.54,393.15,66.8,62.6,0.561,657391.3,657391.3,981,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918306,1844182.00
04/11/2017 09:45,2,2.111,ACTIVE,215.09,359.48,59.917,1491918303,"201051344000469","219011344069620",31.35,5.00,0,335.44,394.05,67.0,62.8,0.548,660127.0,660127.0,980,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918307,1844183.00
04/11/2017 09:45,2,2.125,ACTIVE,213.74,358.28,59.933,1491918303,"201051344000646","219011344069620",31.47,6.00,0,335.44,392.55,67.8,63.5,0.561,653720.5,653720.5,980,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918308,1844184.00
04/11/2017 09:45,2,2.010,ACTIVE,213.06,356.48,59.959,1491918303,"274151322000052","219011344069620",31.21,8.50,0,335.14,375.11,63.5,59.4,0.438,925949.0,925949.0,979,0,0,0,L,1151911521,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918309,1844185.00
04/11/2017 09:45,2,2.148,ACTIVE,214.19,359.18,59.986,1491918303,"201051344000585","219011344069620",31.49,6.70,0,337.24,393.15,68.6,64.3,0.566,664646.7,664646.7,979,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918310,1844186.00
04/11/2017 09:45,2,2.125,ACTIVE,213.51,357.08,59.975,1491918303,"201051344001230","219011344069620",31.45,6.00,0,334.24,390.74,67.8,63.5,0.557,658043.6,658043.6,980,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918311,1844187.00
04/11/2017 09:45,2,2.129,ACTIVE,214.41,359.48,59.933,1491918303,"201051344000582","219011344069620",31.45,6.00,0,335.44,394.95,67.9,63.6,0.539,648058.7,648058.7,976,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918311,1844188.00
04/11/2017 09:45,2,2.184,ACTIVE,213.51,357.98,59.981,1491918303,"201051344000955","219011344069620",31.43,6.30,0,336.64,392.85,69.5,65.1,0.579,666302.8,666302.8,980,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918312,1844189.00
04/11/2017 09:45,2,1.377,ACTIVE,212.61,441.24,59.965,1491918303,"274151322000094","219011344069620",40.61,10.00,0,337.24,482.12,56.6,52.7,0.380,755817.6,755817.6,1007,0,0,0,L,1151911521,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918313,1844190.00
04/11/2017 09:45,2,2.105,ACTIVE,215.09,359.48,59.965,1491918303,"201051344000579","219011344069620",31.69,6.00,0,338.44,393.75,67.7,63.4,0.548,677738.9,677738.9,981,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918314,1844191.00
04/11/2017 09:45,2,2.201,ACTIVE,213.74,358.28,59.970,1491918303,"201051344000890","219011344069620",31.23,6.30,0,334.84,392.25,69.7,65.3,0.552,660115.7,660115.7,979,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918315,1844192.00
04/11/2017 09:45,2,2.168,ACTIVE,213.96,358.58,59.965,1491918303,"201051344000438","219011344069620",31.71,6.00,0,337.84,394.95,69.6,65.3,0.570,663033.2,663033.2,978,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918316,1844193.00
04/11/2017 09:45,2,2.182,ACTIVE,213.74,352.57,60.018,1491918303,"201051344000417","219011344069620",20.54,5.50,0,333.93,373.31,45.4,41.9,0.367,627253.0,627253.0,985,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918317,1844194.00
04/11/2017 09:45,2,1.967,ACTIVE,213.29,359.78,59.965,1491918303,"274151322000083","219011344069620",31.15,8.50,0,334.84,375.41,62.0,57.9,0.442,916719.2,916719.2,978,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918318,1844195.00
04/11/2017 09:45,2,2.117,ACTIVE,213.96,363.99,59.970,1491918303,"274151322000076","219011344069620",31.55,8.50,0,337.84,382.03,67.7,63.4,0.464,976945.4,976945.4,980,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918319,1844196.00
04/11/2017 09:45,2,2.098,ACTIVE,214.41,357.38,59.965,1491918303,"201051344000868","219011344069620",31.33,6.00,0,333.93,388.04,66.6,62.3,0.535,658783.3,658783.3,981,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918320,1844197.00
04/11/2017 09:45,2,2.088,ACTIVE,212.83,351.37,59.965,1491918303,"274151322000095","219011344069620",31.33,8.50,0,336.04,379.92,66.2,62.0,0.455,967612.6,967612.6,978,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918321,1844198.00
04/11/2017 09:45,2,2.104,ACTIVE,214.64,354.67,59.970,1491918303,"201051344000988","219011344069620",20.73,5.50,0,334.54,377.82,44.2,40.7,0.362,602381.7,602381.7,981,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918321,1844199.00
04/11/2017 09:45,2,2.166,ACTIVE,213.74,357.68,59.959,1491918303,"201051344001025","219011344069620",31.43,6.00,0,335.14,393.75,69.0,64.6,0.561,662240.3,662240.3,980,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918322,1844200.00
04/11/2017 09:45,2,2.100,ACTIVE,214.87,358.58,59.965,1491918303,"201051344000458","219011344069620",31.07,7.70,0,335.74,391.34,66.1,61.8,0.552,671043.4,671043.4,977,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918323,1844201.00
04/11/2017 09:45,2,2.092,ACTIVE,215.54,360.08,59.965,1491918303,"201051344000853","219011344069620",31.37,6.00,0,336.34,392.85,66.5,62.2,0.544,671350.1,671350.1,978,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918324,1844202.00
04/11/2017 09:45,2,2.129,ACTIVE,213.74,358.88,59.965,1491918303,"201051344000685","219011344069620",31.67,6.00,0,335.44,391.94,68.3,64.0,0.575,663162.1,663162.1,980,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918325,1844203.00
04/11/2017 09:45,2,2.090,ACTIVE,213.96,358.88,60.012,1491918303,"201051344000917","219011344069620",31.71,7.00,0,335.44,393.75,67.1,62.8,0.552,659788.7,659788.7,982,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918326,1844204.00
04/11/2017 09:45,2,2.090,ACTIVE,213.51,359.48,59.959,1491918303,"201051344001145","219011344069620",31.83,5.50,0,337.84,394.35,67.4,63.1,0.552,667631.4,667631.4,980,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918327,1844205.00
04/11/2017 09:45,2,2.180,ACTIVE,213.96,358.58,59.970,1491918303,"201051344000651","219011344069620",31.35,5.50,0,336.04,394.35,69.2,64.9,0.544,656358.2,656358.2,977,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918328,1844206.00
04/11/2017 09:45,2,1.947,ACTIVE,212.61,360.99,59.959,1491918303,"274151322000088","219011344069620",30.65,8.00,0,334.54,373.91,60.5,56.5,0.393,878464.2,878464.2,980,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918329,1844207.00
04/11/2017 09:45,2,1.297,ACTIVE,213.29,451.16,59.970,1491918303,"274151322000068","219011344069620",42.60,11.30,0,338.14,480.91,55.5,51.6,0.371,756146.7,756146.7,1006,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918329,1844208.00
04/11/2017 09:45,2,2.133,ACTIVE,213.51,357.38,59.975,1491918303,"201051344001135","219011344069620",31.33,6.30,0,336.34,392.85,67.7,63.4,0.552,652117.4,652117.4,980,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918331,1844209.00
04/11/2017 09:45,2,2.117,ACTIVE,214.19,357.08,59.970,1491918303,"201051344000594","219011344069620",31.35,6.00,0,336.04,392.85,67.3,63.0,0.539,672844.6,672844.6,981,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918332,1844210.00
04/11/2017 09:45,2,2.143,ACTIVE,213.96,357.98,60.028,1491918303,"201051344001203","219011344069620",31.49,6.30,0,335.74,394.05,68.3,64.0,0.570,660671.7,660671.7,978,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918333,1844211.00
04/11/2017 09:45,2,1.957,ACTIVE,212.61,357.08,59.965,1491918303,"274151322000054","219011344069620",30.81,9.00,0,334.84,375.11,61.0,57.0,0.407,896679.5,896679.5,977,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918334,1844212.00
04/11/2017 09:45,2,2.094,ACTIVE,214.64,357.68,59.965,1491918303,"201051344000867","219011344069620",31.17,7.00,0,336.34,392.55,66.1,61.9,0.526,657813.8,657813.8,983,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918335,1844213.00
04/11/2017 09:45,2,2.154,ACTIVE,213.74,358.58,59.880,1491918303,"201051344001093","219011344069620",31.53,7.00,0,336.04,394.95,68.8,64.4,0.548,659484.9,659484.9,980,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918336,1844214.00
04/11/2017 09:45,2,2.053,ACTIVE,214.87,358.88,59.959,1491918303,"201051344000900","219011344069620",31.17,6.30,0,333.63,392.55,64.8,60.6,0.530,679000.3,679000.3,982,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918337,1844215.00
04/11/2017 09:45,2,2.055,ACTIVE,215.09,357.38,59.928,1491918303,"201051344000648","219011344069620",31.59,5.50,0,334.84,391.04,65.7,61.5,0.530,668545.2,668545.2,981,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918338,1844216.00
04/11/2017 09:45,2,2.094,ACTIVE,215.09,357.98,59.970,1491918303,"201051344000569","219011344069620",31.17,6.30,0,336.94,390.74,66.1,61.9,0.539,681235.8,681235.8,979,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918339,1844217.00
04/11/2017 09:45,2,2.049,ACTIVE,214.87,358.58,59.965,1491918303,"201051344000983","219011344069620",31.53,6.70,0,335.74,391.34,65.5,61.3,0.548,671970.3,671970.3,979,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918340,1844218.00
04/11/2017 09:45,2,2.084,ACTIVE,215.09,359.18,59.954,1491918303,"201051344001158","219011344069620",31.37,5.00,0,335.14,393.45,66.2,62.0,0.544,657764.3,657764.3,981,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918340,1844219.00
04/11/2017 09:45,2,2.086,ACTIVE,215.09,358.88,59.970,1491918303,"201051344000576","219011344069620",31.21,6.30,0,336.34,392.55,66.0,61.8,0.530,671771.2,671771.2,982,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918341,1844220.00
04/11/2017 09:45,2,1.936,ACTIVE,212.83,353.77,59.949,1491918303,"274151322000087","219011344069620",30.83,13.00,0,334.54,373.91,60.5,56.4,0.402,868701.8,868701.8,988,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491918342,1844221.00
04/11/2017 10:00,2,2.832,ACTIVE,216.22,351.37,59.970,1491919203,"201051344000645","219011344069620",31.39,9.70,0,336.64,397.96,90.0,84.9,0.402,670968.4,670968.4,980,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919204,1844222.00
04/11/2017 10:00,2,2.639,ACTIVE,213.29,353.17,59.981,1491919203,"274151322000085","219011344069620",30.63,10.30,0,334.24,379.62,81.8,77.1,0.305,893928.1,893928.1,976,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919205,1844223.00
04/11/2017 10:00,2,2.814,ACTIVE,215.77,352.87,59.986,1491919203,"201051344000633","219011344069620",31.61,7.30,0,335.74,397.35,90.2,85.1,0.429,657408.3,657408.3,982,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919206,1844224.00
04/11/2017 10:00,2,2.828,ACTIVE,216.00,351.67,59.986,1491919203,"201051344000469","219011344069620",31.63,7.30,0,336.34,397.66,90.6,85.5,0.424,660144.1,660144.1,981,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919207,1844225.00
04/11/2017 10:00,2,2.846,ACTIVE,213.96,351.37,59.970,1491919203,"201051344000646","219011344069620",31.57,7.30,0,334.84,394.05,91.0,85.9,0.429,653737.7,653737.7,981,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919208,1844226.00
04/11/2017 10:00,2,2.699,ACTIVE,213.06,344.76,59.991,1491919203,"274151322000052","219011344069620",31.47,10.70,0,334.54,379.32,86.0,81.0,0.336,925965.3,925965.3,980,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919209,1844227.00
04/11/2017 10:00,2,2.871,ACTIVE,214.87,351.37,59.970,1491919203,"201051344000585","219011344069620",31.53,8.50,0,337.24,393.45,91.7,86.6,0.424,664664.2,664664.2,980,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919210,1844228.00
04/11/2017 10:00,2,2.834,ACTIVE,213.96,351.67,59.981,1491919203,"201051344001230","219011344069620",31.69,7.70,0,334.84,394.65,91.0,85.9,0.415,658060.8,658060.8,981,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919211,1844229.00
04/11/2017 10:00,2,2.814,ACTIVE,215.09,353.77,59.981,1491919203,"201051344000582","219011344069620",31.93,8.00,0,336.34,396.75,91.0,85.9,0.411,648076.0,648076.0,977,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919212,1844230.00
04/11/2017 10:00,2,2.893,ACTIVE,214.19,354.67,59.991,1491919203,"201051344000955","219011344069620",31.95,8.50,0,334.84,394.65,93.7,88.5,0.442,666320.6,666320.6,981,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919213,1844231.00
04/11/2017 10:00,2,1.654,ACTIVE,213.29,465.89,59.981,1491919203,"274151322000094","219011344069620",44.05,11.30,0,413.59,490.83,73.7,69.2,0.499,755831.9,755831.9,1008,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919214,1844232.00
04/11/2017 10:00,2,2.816,ACTIVE,215.77,354.97,59.986,1491919203,"201051344000579","219011344069620",32.10,7.30,0,336.94,397.66,91.6,86.5,0.415,677756.2,677756.2,982,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919214,1844233.00
04/11/2017 10:00,2,2.881,ACTIVE,213.96,354.97,59.996,1491919203,"201051344000890","219011344069620",32.05,8.00,0,334.24,394.05,93.5,88.3,0.415,660133.5,660133.5,980,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919215,1844234.00
04/11/2017 10:00,2,2.889,ACTIVE,214.64,354.37,59.991,1491919203,"201051344000438","219011344069620",32.05,8.00,0,337.54,397.35,93.8,88.6,0.429,663051.0,663051.0,979,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919216,1844235.00
04/11/2017 10:00,2,2.916,ACTIVE,214.41,354.37,59.981,1491919203,"201051344000417","219011344069620",20.59,6.30,0,336.04,379.02,60.9,56.8,0.504,627264.5,627264.5,986,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919217,1844236.00
04/11/2017 10:00,2,2.645,ACTIVE,213.06,353.17,59.959,1491919203,"274151322000083","219011344069620",31.51,10.70,0,334.84,379.92,84.5,79.6,0.331,916735.1,916735.1,979,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919218,1844237.00
04/11/2017 10:00,2,2.846,ACTIVE,213.96,354.37,59.965,1491919203,"274151322000076","219011344069620",32.03,11.70,0,337.24,384.43,92.3,87.1,0.358,976962.9,976962.9,981,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919219,1844238.00
04/11/2017 10:00,2,2.832,ACTIVE,215.09,351.07,59.991,1491919203,"201051344000868","219011344069620",31.59,7.70,0,335.74,395.85,90.6,85.5,0.411,658800.4,658800.4,982,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919220,1844239.00
04/11/2017 10:00,2,2.814,ACTIVE,213.29,347.76,59.991,1491919203,"274151322000095","219011344069620",31.63,12.30,0,335.44,383.53,90.2,85.1,0.336,967629.7,967629.7,979,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919221,1844240.00
04/11/2017 10:00,2,2.863,ACTIVE,215.54,357.08,59.965,1491919203,"201051344000988","219011344069620",20.79,6.30,0,337.54,383.83,60.3,56.3,0.491,602392.9,602392.9,982,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919222,1844241.00
04/11/2017 10:00,2,2.902,ACTIVE,214.64,350.77,59.986,1491919203,"201051344001025","219011344069620",31.55,8.00,0,336.04,393.15,92.7,87.5,0.415,662258.0,662258.0,981,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919223,1844242.00
04/11/2017 10:00,2,2.781,ACTIVE,215.77,351.97,59.986,1491919203,"201051344000458","219011344069620",31.85,9.70,0,337.24,397.05,89.7,84.7,0.420,671060.4,671060.4,978,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919223,1844243.00
04/11/2017 10:00,2,2.812,ACTIVE,216.45,351.67,59.986,1491919203,"201051344000853","219011344069620",31.73,7.30,0,336.34,394.95,90.4,85.3,0.415,671367.3,671367.3,979,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919224,1844244.00
04/11/2017 10:00,2,2.842,ACTIVE,214.41,354.97,59.986,1491919203,"201051344000685","219011344069620",32.07,8.50,0,336.64,393.45,92.3,87.2,0.438,663179.7,663179.7,981,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919225,1844245.00
04/11/2017 10:00,2,2.826,ACTIVE,214.87,353.17,59.986,1491919203,"201051344000917","219011344069620",31.81,9.30,0,333.33,393.45,91.1,86.0,0.415,659806.0,659806.0,983,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919226,1844246.00
04/11/2017 10:00,2,2.836,ACTIVE,214.19,352.57,59.975,1491919203,"201051344001145","219011344069620",31.81,7.00,0,336.34,394.35,91.4,86.3,0.415,667648.8,667648.8,981,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919227,1844247.00
04/11/2017 10:00,2,2.918,ACTIVE,214.87,351.67,59.986,1491919203,"201051344000651","219011344069620",31.69,7.70,0,335.14,395.25,93.7,88.5,0.424,656376.0,656376.0,978,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919228,1844248.00
04/11/2017 10:00,2,2.664,ACTIVE,213.06,348.96,59.975,1491919203,"274151322000088","219011344069620",30.99,11.00,0,334.24,379.62,83.6,78.8,0.309,878479.9,878479.9,981,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919229,1844249.00
04/11/2017 10:00,2,1.822,ACTIVE,214.19,458.97,59.975,1491919203,"274151322000068","219011344069620",41.96,12.30,0,413.29,492.03,77.0,72.4,0.526,756161.2,756161.2,1007,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919230,1844250.00
04/11/2017 10:00,2,2.857,ACTIVE,214.64,352.87,59.991,1491919203,"201051344001135","219011344069620",31.87,8.50,0,335.14,393.75,92.2,87.1,0.429,652134.9,652134.9,981,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919231,1844251.00
04/11/2017 10:00,2,2.873,ACTIVE,214.87,351.67,59.981,1491919203,"201051344000594","219011344069620",31.67,7.30,0,333.63,393.75,92.2,87.0,0.411,672862.0,672862.0,982,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919232,1844252.00
04/11/2017 10:00,2,2.889,ACTIVE,215.09,352.57,59.991,1491919203,"201051344001203","219011344069620",31.93,9.00,0,336.64,394.05,93.5,88.3,0.429,660689.4,660689.4,979,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919233,1844253.00
04/11/2017 10:00,2,2.711,ACTIVE,213.29,350.77,59.986,1491919203,"274151322000054","219011344069620",30.75,12.30,0,334.24,380.22,84.4,79.5,0.314,896695.4,896695.4,978,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919234,1844254.00
04/11/2017 10:00,2,2.834,ACTIVE,215.54,351.37,59.949,1491919203,"201051344000867","219011344069620",31.71,8.50,0,336.04,395.25,91.0,85.9,0.411,657830.9,657830.9,984,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919235,1844255.00
04/11/2017 10:00,2,2.908,ACTIVE,214.87,353.47,59.981,1491919203,"201051344001093","219011344069620",31.81,9.00,0,335.14,394.65,93.8,88.6,0.415,659502.7,659502.7,981,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919236,1844256.00
04/11/2017 10:00,2,2.797,ACTIVE,215.54,352.57,59.986,1491919203,"201051344000900","219011344069620",31.85,7.70,0,336.34,397.96,90.2,85.2,0.402,679017.2,679017.2,983,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919237,1844257.00
04/11/2017 10:00,2,2.824,ACTIVE,215.77,351.07,59.986,1491919203,"201051344000648","219011344069620",31.71,7.70,0,336.34,399.16,90.7,85.6,0.415,668562.3,668562.3,982,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919238,1844258.00
04/11/2017 10:00,2,2.852,ACTIVE,215.77,351.37,60.018,1491919203,"201051344000569","219011344069620",31.55,8.50,0,336.04,398.56,91.2,86.1,0.415,681252.9,681252.9,980,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919239,1844259.00
04/11/2017 10:00,2,2.836,ACTIVE,216.00,351.07,59.959,1491919203,"201051344000983","219011344069620",31.45,8.50,0,336.94,396.45,90.3,85.3,0.424,671987.4,671987.4,980,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919239,1844260.00
04/11/2017 10:00,2,2.857,ACTIVE,216.00,351.07,59.981,1491919203,"201051344001158","219011344069620",31.57,6.30,0,336.64,397.96,91.4,86.3,0.420,657781.5,657781.5,982,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919240,1844261.00
04/11/2017 10:00,2,2.832,ACTIVE,216.22,352.87,59.970,1491919203,"201051344000576","219011344069620",31.65,9.00,0,335.14,396.75,90.8,85.7,0.415,671788.3,671788.3,983,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919241,1844262.00
04/11/2017 10:00,2,2.643,ACTIVE,213.29,353.17,60.002,1491919203,"274151322000087","219011344069620",31.25,14.70,0,334.24,379.32,83.6,78.8,0.301,868717.5,868717.5,989,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491919242,1844263.00
04/11/2017 10:15,2,2.766,ACTIVE,216.00,350.77,59.986,1491920103,"201051344000645","219011344069620",31.33,11.00,0,321.31,396.45,87.8,82.8,0.393,670989.0,670989.0,981,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920104,1844264.00
04/11/2017 10:15,2,2.559,ACTIVE,213.51,344.76,59.959,1491920103,"274151322000085","219011344069620",30.47,11.70,0,331.23,380.22,79.0,74.4,0.292,893947.0,893947.0,977,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920105,1844265.00
04/11/2017 10:15,2,2.678,ACTIVE,215.77,353.17,59.975,1491920103,"201051344000633","219011344069620",31.89,9.70,0,337.54,379.32,86.5,81.5,0.393,657428.9,657428.9,983,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920106,1844266.00
04/11/2017 10:15,2,2.676,ACTIVE,216.00,352.87,59.981,1491920103,"201051344000469","219011344069620",31.85,8.50,0,337.84,377.82,86.3,81.4,0.402,660164.9,660164.9,982,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920107,1844267.00
04/11/2017 10:15,2,2.740,ACTIVE,214.19,351.97,59.986,1491920103,"201051344000646","219011344069620",31.75,9.30,0,335.74,379.62,88.1,83.1,0.411,653759.2,653759.2,982,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920108,1844268.00
04/11/2017 10:15,2,2.547,ACTIVE,213.29,353.77,59.981,1491920103,"274151322000052","219011344069620",31.41,13.00,0,329.43,380.52,81.0,76.2,0.309,925985.1,925985.1,981,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920109,1844269.00
04/11/2017 10:15,2,2.756,ACTIVE,214.87,350.47,59.981,1491920103,"201051344000585","219011344069620",31.63,10.30,0,337.54,380.52,88.3,83.3,0.402,664685.8,664685.8,981,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920110,1844270.00
04/11/2017 10:15,2,2.723,ACTIVE,214.19,350.77,59.949,1491920103,"201051344001230","219011344069620",31.73,9.30,0,336.04,379.92,87.5,82.5,0.389,658082.3,658082.3,982,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920111,1844271.00
04/11/2017 10:15,2,2.682,ACTIVE,215.32,354.67,59.981,1491920103,"201051344000582","219011344069620",32.01,10.00,0,337.84,379.02,86.9,81.9,0.389,648097.4,648097.4,978,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920112,1844272.00
04/11/2017 10:15,2,2.734,ACTIVE,214.19,354.07,60.023,1491920103,"201051344000955","219011344069620",31.97,9.70,0,336.64,381.12,88.5,83.5,0.411,666342.5,666342.5,982,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920113,1844273.00
04/11/2017 10:15,2,1.625,ACTIVE,213.51,456.27,59.965,1491920103,"274151322000094","219011344069620",42.90,13.00,0,417.49,495.04,69.6,65.2,0.473,755849.2,755849.2,1009,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920114,1844274.00
04/11/2017 10:15,2,2.604,ACTIVE,216.00,352.87,59.959,1491920103,"201051344000579","219011344069620",31.97,9.70,0,339.04,381.73,84.3,79.4,0.384,677777.1,677777.1,983,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920115,1844275.00
04/11/2017 10:15,2,2.746,ACTIVE,213.74,350.77,59.970,1491920103,"201051344000890","219011344069620",31.65,9.00,0,336.94,379.32,88.0,83.0,0.393,660155.4,660155.4,981,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920116,1844276.00
04/11/2017 10:15,2,2.697,ACTIVE,214.64,356.48,60.002,1491920103,"201051344000438","219011344069620",32.24,9.30,0,338.74,381.73,88.1,83.1,0.402,663073.0,663073.0,980,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920117,1844277.00
04/11/2017 10:15,2,2.729,ACTIVE,214.41,354.37,59.981,1491920103,"201051344000417","219011344069620",20.77,6.70,0,333.63,384.13,57.4,53.5,0.477,627278.6,627278.6,987,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920117,1844278.00
04/11/2017 10:15,2,2.473,ACTIVE,213.29,344.15,59.959,1491920103,"274151322000083","219011344069620",31.31,13.00,0,330.33,380.52,78.5,73.8,0.305,916754.6,916754.6,980,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920118,1844279.00
04/11/2017 10:15,2,2.617,ACTIVE,213.96,358.28,59.970,1491920103,"274151322000076","219011344069620",31.99,14.70,0,339.95,372.71,84.8,79.9,0.323,976984.0,976984.0,982,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920119,1844280.00
04/11/2017 10:15,2,2.619,ACTIVE,215.09,348.66,59.970,1491920103,"201051344000868","219011344069620",31.19,9.00,0,337.54,375.41,82.8,78.0,0.371,658821.1,658821.1,983,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920120,1844281.00
04/11/2017 10:15,2,2.582,ACTIVE,212.83,344.76,59.954,1491920103,"274151322000095","219011344069620",31.57,15.00,0,336.34,371.81,82.5,77.8,0.309,967650.4,967650.4,980,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920121,1844282.00
04/11/2017 10:15,2,2.609,ACTIVE,215.54,355.88,59.965,1491920103,"201051344000988","219011344069620",20.73,7.00,0,336.34,388.04,54.8,51.0,0.442,602406.5,602406.5,983,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920122,1844283.00
04/11/2017 10:15,2,2.709,ACTIVE,214.41,349.86,59.970,1491920103,"201051344001025","219011344069620",31.71,10.30,0,336.34,379.62,86.9,81.9,0.393,662279.8,662279.8,982,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920123,1844284.00
04/11/2017 10:15,2,2.551,ACTIVE,215.77,349.56,59.959,1491920103,"201051344000458","219011344069620",31.61,11.00,0,320.11,395.55,81.7,76.9,0.380,671080.9,671080.9,979,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920124,1844285.00
04/11/2017 10:15,2,2.553,ACTIVE,216.00,350.77,59.954,1491920103,"201051344000853","219011344069620",31.69,9.70,0,339.95,377.52,82.0,77.2,0.376,671387.8,671387.8,980,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920125,1844286.00
04/11/2017 10:15,2,2.676,ACTIVE,214.19,350.17,59.959,1491920103,"201051344000685","219011344069620",31.53,9.30,0,338.14,379.32,85.5,80.6,0.407,663201.3,663201.3,982,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920126,1844287.00
