ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 10:15,2,2.627,ACTIVE,214.64,350.47,59.959,1491920103,"201051344000917","219011344069620",31.63,10.70,0,336.64,380.22,84.2,79.3,0.384,659827.3,659827.3,984,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920127,1844288.00
04/11/2017 10:15,2,2.639,ACTIVE,214.19,349.86,59.944,1491920103,"201051344001145","219011344069620",31.57,8.50,0,338.74,381.12,84.4,79.6,0.380,667670.2,667670.2,982,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920128,1844289.00
04/11/2017 10:15,2,2.678,ACTIVE,214.41,350.17,59.970,1491920103,"201051344000651","219011344069620",31.67,9.70,0,338.44,378.72,85.9,81.0,0.389,656397.9,656397.9,979,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920129,1844290.00
04/11/2017 10:15,2,2.375,ACTIVE,212.83,354.37,59.944,1491920103,"274151322000088","219011344069620",30.95,12.30,0,330.03,380.22,74.4,69.9,0.508,878499.0,878499.0,982,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920129,1844291.00
04/11/2017 10:15,2,1.496,ACTIVE,214.19,471.90,59.959,1491920103,"274151322000068","219011344069620",43.81,14.00,0,418.09,497.75,66.6,62.3,0.442,756178.7,756178.7,1008,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920130,1844292.00
04/11/2017 10:15,2,2.635,ACTIVE,214.19,348.06,59.954,1491920103,"201051344001135","219011344069620",31.47,9.30,0,335.74,379.02,84.1,79.2,0.384,652156.4,652156.4,982,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920131,1844293.00
04/11/2017 10:15,2,2.545,ACTIVE,214.64,350.17,59.975,1491920103,"201051344000594","219011344069620",31.59,9.30,0,335.44,379.32,81.5,76.7,0.367,672882.9,672882.9,983,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920132,1844294.00
04/11/2017 10:15,2,2.637,ACTIVE,214.64,348.96,59.959,1491920103,"201051344001203","219011344069620",31.57,10.70,0,338.14,379.02,84.4,79.5,0.393,660711.1,660711.1,980,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920133,1844295.00
04/11/2017 10:15,2,2.383,ACTIVE,213.29,353.77,59.959,1491920103,"274151322000054","219011344069620",30.75,13.00,0,328.82,380.82,74.2,69.7,0.508,896714.5,896714.5,979,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920134,1844296.00
04/11/2017 10:15,2,2.484,ACTIVE,215.32,349.26,59.975,1491920103,"201051344000867","219011344069620",31.63,10.30,0,337.84,376.31,79.7,75.0,0.358,657851.4,657851.4,985,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920135,1844297.00
04/11/2017 10:15,2,2.621,ACTIVE,214.41,352.27,59.928,1491920103,"201051344001093","219011344069620",31.87,10.30,0,337.24,381.12,84.6,79.8,0.371,659524.4,659524.4,982,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920136,1844298.00
04/11/2017 10:15,2,2.451,ACTIVE,215.09,349.56,59.933,1491920103,"201051344000900","219011344069620",31.63,9.30,0,318.61,396.15,78.5,73.9,0.362,679037.5,679037.5,984,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920137,1844299.00
04/11/2017 10:15,2,2.455,ACTIVE,215.32,351.37,59.970,1491920103,"201051344000648","219011344069620",31.81,8.50,0,320.71,396.45,79.1,74.4,0.362,668582.7,668582.7,983,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920138,1844300.00
04/11/2017 10:15,2,2.506,ACTIVE,215.32,349.56,59.970,1491920103,"201051344000569","219011344069620",31.39,10.30,0,324.32,396.15,79.7,75.0,0.362,681273.4,681273.4,981,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920139,1844301.00
04/11/2017 10:15,2,2.459,ACTIVE,215.32,350.17,59.970,1491920103,"201051344000983","219011344069620",31.73,10.00,0,320.41,398.26,79.0,74.4,0.371,672007.7,672007.7,981,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920140,1844302.00
04/11/2017 10:15,2,2.479,ACTIVE,215.54,349.86,59.986,1491920103,"201051344001158","219011344069620",31.71,8.00,0,338.14,377.22,79.6,74.9,0.367,657802.1,657802.1,983,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920141,1844303.00
04/11/2017 10:15,2,2.461,ACTIVE,215.77,350.47,59.975,1491920103,"201051344000576","219011344069620",31.71,10.00,0,321.61,397.05,79.0,74.4,0.358,671808.7,671808.7,984,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920141,1844304.00
04/11/2017 10:15,2,2.322,ACTIVE,213.06,353.47,59.954,1491920103,"274151322000087","219011344069620",31.15,19.00,0,328.82,378.72,73.2,68.7,0.486,868736.5,868736.5,990,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491920142,1844305.00
04/11/2017 10:30,2,1.680,ACTIVE,214.64,354.67,59.986,1491921003,"201051344000645","219011344069620",31.63,9.30,0,319.51,394.65,53.8,50.0,0.429,671003.8,671003.8,982,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921004,1844306.00
04/11/2017 10:30,2,1.607,ACTIVE,213.06,352.87,59.981,1491921003,"274151322000085","219011344069620",30.63,10.70,0,328.82,379.02,49.8,46.1,0.336,893960.6,893960.6,978,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921005,1844307.00
04/11/2017 10:30,2,1.697,ACTIVE,214.87,355.88,59.975,1491921003,"201051344000633","219011344069620",31.57,7.70,0,320.71,396.15,54.3,50.5,0.442,657443.9,657443.9,984,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921006,1844308.00
04/11/2017 10:30,2,1.713,ACTIVE,214.64,354.97,59.975,1491921003,"201051344000469","219011344069620",31.45,6.70,0,319.51,394.65,54.6,50.8,0.442,660179.8,660179.8,983,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921007,1844309.00
04/11/2017 10:30,2,1.848,ACTIVE,213.06,357.38,59.965,1491921003,"201051344000646","219011344069620",31.79,7.70,0,321.91,393.45,59.5,55.5,0.495,653775.2,653775.2,983,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921008,1844310.00
04/11/2017 10:30,2,1.648,ACTIVE,212.38,353.47,59.986,1491921003,"274151322000052","219011344069620",31.19,10.70,0,329.43,378.42,52.0,48.3,0.362,925999.4,925999.4,982,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921008,1844311.00
04/11/2017 10:30,2,1.881,ACTIVE,213.74,356.78,59.965,1491921003,"201051344000585","219011344069620",31.75,8.50,0,318.91,394.65,60.5,56.4,0.491,664701.9,664701.9,982,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921009,1844312.00
04/11/2017 10:30,2,1.863,ACTIVE,213.29,354.37,59.981,1491921003,"201051344001230","219011344069620",31.33,7.30,0,325.22,394.05,59.2,55.2,0.477,658098.2,658098.2,983,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921010,1844313.00
04/11/2017 10:30,2,1.855,ACTIVE,214.19,356.48,60.018,1491921003,"201051344000582","219011344069620",31.45,8.00,0,320.11,395.85,59.1,55.1,0.477,648113.3,648113.3,979,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921011,1844314.00
04/11/2017 10:30,2,1.873,ACTIVE,212.83,357.08,60.023,1491921003,"201051344000955","219011344069620",31.75,8.00,0,321.61,395.85,60.3,56.3,0.495,666358.7,666358.7,983,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921012,1844315.00
04/11/2017 10:30,2,1.117,ACTIVE,212.38,428.91,59.986,1491921003,"274151322000094","219011344069620",39.96,12.70,0,416.59,481.21,45.1,41.6,0.301,755861.7,755861.7,1010,0,0,0,L,1151911521,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921013,1844316.00
04/11/2017 10:30,2,1.703,ACTIVE,214.64,355.58,59.986,1491921003,"201051344000579","219011344069620",31.75,7.30,0,321.91,397.05,54.8,50.9,0.438,677792.2,677792.2,984,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921014,1844317.00
04/11/2017 10:30,2,1.891,ACTIVE,213.06,354.67,60.023,1491921003,"201051344000890","219011344069620",31.57,7.70,0,321.91,393.15,60.4,56.4,0.477,660171.7,660171.7,982,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921015,1844318.00
04/11/2017 10:30,2,1.873,ACTIVE,213.74,355.88,59.991,1491921003,"201051344000438","219011344069620",31.63,7.30,0,327.02,398.26,60.0,56.0,0.486,663089.2,663089.2,981,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921016,1844319.00
04/11/2017 10:30,2,1.895,ACTIVE,213.51,349.26,60.012,1491921003,"201051344000417","219011344069620",20.57,6.70,0,334.54,377.82,39.5,36.2,0.323,627289.1,627289.1,988,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921017,1844320.00
04/11/2017 10:30,2,1.609,ACTIVE,212.83,353.17,59.986,1491921003,"274151322000083","219011344069620",30.99,11.00,0,329.73,378.42,50.5,46.8,0.354,916768.6,916768.6,981,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921018,1844321.00
04/11/2017 10:30,2,1.672,ACTIVE,213.51,353.17,59.986,1491921003,"274151322000076","219011344069620",31.87,11.30,0,334.54,383.53,53.9,50.1,0.371,976999.1,976999.1,983,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921019,1844322.00
04/11/2017 10:30,2,1.670,ACTIVE,214.41,353.77,59.991,1491921003,"201051344000868","219011344069620",31.45,7.00,0,320.11,392.25,53.2,49.4,0.424,658835.9,658835.9,984,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921020,1844323.00
04/11/2017 10:30,2,1.654,ACTIVE,212.83,353.17,59.970,1491921003,"274151322000095","219011344069620",31.49,11.70,0,330.63,381.42,52.7,49.0,0.354,967665.2,967665.2,981,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921021,1844324.00
04/11/2017 10:30,2,1.656,ACTIVE,214.41,351.07,59.933,1491921003,"201051344000988","219011344069620",20.87,6.70,0,335.74,379.92,35.0,31.9,0.274,602416.1,602416.1,984,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921021,1844325.00
04/11/2017 10:30,2,1.879,ACTIVE,213.51,354.67,60.012,1491921003,"201051344001025","219011344069620",31.15,8.00,0,322.51,396.15,59.3,55.3,0.477,662295.9,662295.9,983,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921022,1844326.00
04/11/2017 10:30,2,1.648,ACTIVE,214.41,353.47,59.959,1491921003,"201051344000458","219011344069620",31.47,9.30,0,317.70,393.75,52.6,48.8,0.429,671095.5,671095.5,980,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921023,1844327.00
04/11/2017 10:30,2,1.656,ACTIVE,215.32,355.88,59.991,1491921003,"201051344000853","219011344069620",31.37,7.70,0,324.02,394.65,52.6,48.9,0.424,671402.6,671402.6,981,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921024,1844328.00
04/11/2017 10:30,2,1.822,ACTIVE,213.74,356.18,59.991,1491921003,"201051344000685","219011344069620",31.57,7.30,0,320.71,394.65,58.3,54.3,0.491,663217.3,663217.3,983,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921025,1844329.00
04/11/2017 10:30,2,1.805,ACTIVE,213.74,356.18,59.986,1491921003,"201051344000917","219011344069620",31.51,9.00,0,322.81,394.35,57.6,53.7,0.473,659843.1,659843.1,985,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921026,1844330.00
04/11/2017 10:30,2,1.783,ACTIVE,213.51,358.28,60.044,1491921003,"201051344001145","219011344069620",31.97,6.70,0,322.51,394.05,57.8,53.9,0.464,667686.0,667686.0,983,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921027,1844331.00
04/11/2017 10:30,2,1.826,ACTIVE,213.74,356.48,60.023,1491921003,"201051344000651","219011344069620",31.79,7.70,0,321.31,396.15,58.8,54.8,0.464,656414.0,656414.0,980,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921028,1844332.00
04/11/2017 10:30,2,1.545,ACTIVE,212.38,349.86,59.986,1491921003,"274151322000088","219011344069620",30.57,11.00,0,329.13,377.22,47.9,44.3,0.318,878512.5,878512.5,983,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921029,1844333.00
04/11/2017 10:30,2,1.064,ACTIVE,213.29,449.05,59.991,1491921003,"274151322000068","219011344069620",41.81,13.30,0,420.50,483.32,44.5,41.1,0.287,756191.3,756191.3,1009,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921030,1844334.00
04/11/2017 10:30,2,1.799,ACTIVE,213.29,355.28,60.002,1491921003,"201051344001135","219011344069620",31.59,8.00,0,317.70,393.45,57.6,53.6,0.468,652172.2,652172.2,983,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921030,1844335.00
04/11/2017 10:30,2,1.656,ACTIVE,213.96,354.07,59.991,1491921003,"201051344000594","219011344069620",31.61,7.30,0,320.11,391.94,53.1,49.3,0.415,672897.9,672897.9,984,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921031,1844336.00
04/11/2017 10:30,2,1.818,ACTIVE,213.51,354.97,59.975,1491921003,"201051344001203","219011344069620",31.31,8.50,0,321.01,394.95,57.7,53.8,0.468,660727.0,660727.0,981,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921032,1844337.00
04/11/2017 10:30,2,1.549,ACTIVE,212.38,352.87,59.975,1491921003,"274151322000054","219011344069620",30.57,11.30,0,330.33,378.12,48.0,44.4,0.323,896728.0,896728.0,980,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921033,1844338.00
04/11/2017 10:30,2,1.611,ACTIVE,214.41,353.47,59.970,1491921003,"201051344000867","219011344069620",31.65,8.50,0,319.81,392.25,51.7,48.0,0.411,657866.0,657866.0,986,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921034,1844339.00
04/11/2017 10:30,2,1.818,ACTIVE,213.51,354.97,59.922,1491921003,"201051344001093","219011344069620",31.49,8.50,0,324.32,394.95,58.0,54.1,0.451,659540.3,659540.3,983,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921035,1844340.00
04/11/2017 10:30,2,1.572,ACTIVE,214.41,354.37,60.028,1491921003,"201051344000900","219011344069620",31.53,7.70,0,319.51,393.75,50.3,46.6,0.415,679051.8,679051.8,985,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921036,1844341.00
04/11/2017 10:30,2,1.596,ACTIVE,214.41,353.47,59.996,1491921003,"201051344000648","219011344069620",31.55,7.30,0,321.31,394.65,51.0,47.3,0.407,668597.1,668597.1,984,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921037,1844342.00
04/11/2017 10:30,2,1.629,ACTIVE,214.41,354.37,59.991,1491921003,"201051344000569","219011344069620",31.25,8.00,0,320.11,394.05,51.5,47.8,0.415,681288.0,681288.0,982,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921038,1844343.00
04/11/2017 10:30,2,1.600,ACTIVE,214.41,353.47,59.981,1491921003,"201051344000983","219011344069620",31.33,8.00,0,320.11,394.35,50.8,47.1,0.424,672022.1,672022.1,982,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921039,1844344.00
04/11/2017 10:30,2,1.627,ACTIVE,214.64,353.77,59.959,1491921003,"201051344001158","219011344069620",30.95,7.00,0,320.41,395.55,51.0,47.3,0.415,657816.6,657816.6,984,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921040,1844345.00
04/11/2017 10:30,2,1.607,ACTIVE,214.87,354.97,60.002,1491921003,"201051344000576","219011344069620",31.27,8.00,0,322.51,395.25,50.9,47.2,0.398,671823.2,671823.2,985,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921041,1844346.00
04/11/2017 10:30,2,1.508,ACTIVE,212.61,343.25,59.965,1491921003,"274151322000087","219011344069620",30.97,17.50,0,331.23,375.41,47.4,43.8,0.292,868750.0,868750.0,991,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921042,1844347.00
04/11/2017 10:45,2,1.529,ACTIVE,214.87,353.47,59.981,1491921903,"201051344000645","219011344069620",31.43,8.00,0,336.94,377.22,48.7,45.1,0.380,671013.8,671013.8,983,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921904,1844348.00
04/11/2017 10:45,2,1.463,ACTIVE,213.06,349.26,59.954,1491921903,"274151322000085","219011344069620",30.65,10.00,0,335.44,365.19,45.4,41.9,0.305,893969.8,893969.8,979,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921905,1844349.00
04/11/2017 10:45,2,1.539,ACTIVE,214.87,354.37,59.965,1491921903,"201051344000633","219011344069620",31.53,6.70,0,336.34,379.02,49.2,45.5,0.398,657454.0,657454.0,985,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921906,1844350.00
04/11/2017 10:45,2,1.545,ACTIVE,214.87,353.77,59.970,1491921903,"201051344000469","219011344069620",31.61,6.00,0,335.74,377.82,49.5,45.9,0.398,660190.1,660190.1,984,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921907,1844351.00
04/11/2017 10:45,2,1.652,ACTIVE,213.29,354.97,59.970,1491921903,"201051344000646","219011344069620",31.71,6.70,0,335.44,380.82,53.0,49.3,0.433,653786.3,653786.3,984,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921908,1844352.00
04/11/2017 10:45,2,1.518,ACTIVE,212.61,353.47,59.959,1491921903,"274151322000052","219011344069620",30.93,10.00,0,334.84,365.19,47.6,44.0,0.314,926009.2,926009.2,983,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921909,1844353.00
04/11/2017 10:45,2,1.676,ACTIVE,214.19,355.88,59.975,1491921903,"201051344000585","219011344069620",31.77,7.30,0,335.44,380.82,53.9,50.1,0.438,664713.3,664713.3,983,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921910,1844354.00
04/11/2017 10:45,2,1.635,ACTIVE,213.74,356.78,59.981,1491921903,"201051344001230","219011344069620",31.95,6.30,0,333.33,381.12,52.9,49.1,0.424,658109.3,658109.3,984,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921911,1844355.00
04/11/2017 10:45,2,1.646,ACTIVE,214.41,356.78,59.975,1491921903,"201051344000582","219011344069620",31.87,7.00,0,334.84,381.12,53.2,49.4,0.415,648124.4,648124.4,980,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921911,1844356.00
04/11/2017 10:45,2,1.688,ACTIVE,213.51,354.67,60.012,1491921903,"201051344000955","219011344069620",31.67,7.30,0,334.54,381.42,54.1,50.3,0.442,666370.2,666370.2,984,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921912,1844357.00
04/11/2017 10:45,2,1.010,ACTIVE,212.61,439.13,59.970,1491921903,"274151322000094","219011344069620",41.07,11.70,0,334.54,465.58,41.6,38.3,0.278,755870.2,755870.2,1011,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921913,1844358.00
04/11/2017 10:45,2,1.531,ACTIVE,214.64,358.28,59.965,1491921903,"201051344000579","219011344069620",32.26,6.70,0,336.64,379.92,50.1,46.4,0.393,677802.7,677802.7,985,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921914,1844359.00
04/11/2017 10:45,2,1.697,ACTIVE,213.29,356.48,59.970,1491921903,"201051344000890","219011344069620",31.87,6.70,0,333.63,383.83,54.8,50.9,0.429,660183.2,660183.2,983,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921915,1844360.00
04/11/2017 10:45,2,1.672,ACTIVE,213.74,357.98,59.970,1491921903,"201051344000438","219011344069620",32.08,6.70,0,335.14,384.13,54.4,50.5,0.433,663100.7,663100.7,982,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921916,1844361.00
04/11/2017 10:45,2,1.709,ACTIVE,213.96,349.86,60.023,1491921903,"201051344000417","219011344069620",20.69,6.00,0,334.84,367.00,35.9,32.7,0.287,627296.5,627296.5,989,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921917,1844362.00
04/11/2017 10:45,2,1.477,ACTIVE,213.06,354.67,59.970,1491921903,"274151322000083","219011344069620",31.23,10.00,0,335.44,365.19,46.8,43.2,0.323,916778.1,916778.1,982,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921918,1844363.00
04/11/2017 10:45,2,1.553,ACTIVE,213.51,348.66,60.002,1491921903,"274151322000076","219011344069620",31.63,10.30,0,335.74,370.60,49.7,46.1,0.336,977009.4,977009.4,984,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921919,1844364.00
04/11/2017 10:45,2,1.539,ACTIVE,214.19,353.17,59.965,1491921903,"201051344000868","219011344069620",31.69,6.70,0,334.84,376.31,49.4,45.8,0.393,658846.1,658846.1,985,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921919,1844365.00
04/11/2017 10:45,2,1.533,ACTIVE,213.06,349.86,59.949,1491921903,"274151322000095","219011344069620",31.23,10.00,0,335.14,368.50,48.6,45.0,0.331,967675.2,967675.2,982,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921920,1844366.00
04/11/2017 10:45,2,1.553,ACTIVE,214.64,350.17,60.044,1491921903,"201051344000988","219011344069620",20.67,6.30,0,336.34,367.30,32.5,29.5,0.265,602422.6,602422.6,985,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921921,1844367.00
04/11/2017 10:45,2,1.699,ACTIVE,213.74,354.07,59.996,1491921903,"201051344001025","219011344069620",31.55,7.00,0,334.24,381.73,54.3,50.5,0.433,662307.3,662307.3,984,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921922,1844368.00
04/11/2017 10:45,2,1.529,ACTIVE,214.64,352.87,59.981,1491921903,"201051344000458","219011344069620",31.63,8.50,0,337.24,375.71,49.1,45.5,0.398,671105.6,671105.6,981,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921923,1844369.00
04/11/2017 10:45,2,1.553,ACTIVE,215.09,354.37,59.991,1491921903,"201051344000853","219011344069620",31.27,6.70,0,337.84,380.52,49.2,45.6,0.398,671412.7,671412.7,982,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921924,1844370.00
04/11/2017 10:45,2,1.664,ACTIVE,213.74,355.58,59.970,1491921903,"201051344000685","219011344069620",31.71,6.00,0,335.44,379.92,53.5,49.7,0.446,663228.4,663228.4,984,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921925,1844371.00
04/11/2017 10:45,2,1.656,ACTIVE,214.19,354.97,59.938,1491921903,"201051344000917","219011344069620",31.53,7.70,0,334.84,379.62,53.0,49.2,0.429,659854.1,659854.1,986,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921926,1844372.00
04/11/2017 10:45,2,1.658,ACTIVE,213.96,354.37,59.996,1491921903,"201051344001145","219011344069620",31.69,6.00,0,335.74,380.82,53.3,49.5,0.424,667697.1,667697.1,984,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921927,1844373.00
04/11/2017 10:45,2,1.676,ACTIVE,213.96,356.48,60.018,1491921903,"201051344000651","219011344069620",31.97,7.00,0,336.34,379.62,54.3,50.5,0.429,656425.4,656425.4,981,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921928,1844374.00
04/11/2017 10:45,2,1.459,ACTIVE,212.61,353.77,59.981,1491921903,"274151322000088","219011344069620",30.55,10.00,0,335.44,363.69,45.1,41.6,0.283,878521.7,878521.7,984,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921928,1844375.00
04/11/2017 10:45,2,0.975,ACTIVE,213.29,454.46,59.991,1491921903,"274151322000068","219011344069620",42.34,13.00,0,334.54,474.30,42.1,38.7,0.274,756199.9,756199.9,1010,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921929,1844376.00
04/11/2017 10:45,2,1.674,ACTIVE,213.74,353.47,59.986,1491921903,"201051344001135","219011344069620",31.49,7.30,0,335.44,379.62,53.4,49.6,0.429,652183.4,652183.4,984,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921930,1844377.00
04/11/2017 10:45,2,1.564,ACTIVE,213.96,353.17,59.996,1491921903,"201051344000594","219011344069620",31.57,6.70,0,333.93,378.42,50.1,46.4,0.393,672908.2,672908.2,985,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921931,1844378.00
04/11/2017 10:45,2,1.672,ACTIVE,214.19,353.77,59.981,1491921903,"201051344001203","219011344069620",31.59,7.00,0,335.74,379.32,53.5,49.7,0.433,660738.1,660738.1,982,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921932,1844379.00
04/11/2017 10:45,2,1.471,ACTIVE,212.61,352.57,60.023,1491921903,"274151322000054","219011344069620",30.79,11.00,0,335.44,363.69,45.9,42.4,0.314,896737.4,896737.4,981,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921933,1844380.00
04/11/2017 10:45,2,1.539,ACTIVE,214.64,352.57,59.991,1491921903,"201051344000867","219011344069620",31.57,7.70,0,335.74,376.01,49.2,45.6,0.389,657876.2,657876.2,987,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921934,1844381.00
04/11/2017 10:45,2,1.695,ACTIVE,214.19,355.28,59.996,1491921903,"201051344001093","219011344069620",31.59,7.70,0,334.84,381.42,54.2,50.4,0.420,659551.7,659551.7,984,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921935,1844382.00
04/11/2017 10:45,2,1.492,ACTIVE,214.41,353.17,59.986,1491921903,"201051344000900","219011344069620",31.61,7.00,0,336.04,376.62,47.7,44.1,0.384,679061.5,679061.5,986,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921936,1844383.00
04/11/2017 10:45,2,1.541,ACTIVE,214.64,351.97,59.986,1491921903,"201051344000648","219011344069620",31.29,6.30,0,335.74,375.41,48.9,45.2,0.389,668607.2,668607.2,985,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921937,1844384.00
04/11/2017 10:45,2,1.543,ACTIVE,214.64,352.87,59.986,1491921903,"201051344000569","219011344069620",31.63,7.30,0,336.04,376.62,49.5,45.8,0.398,681298.2,681298.2,983,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921938,1844385.00
04/11/2017 10:45,2,1.520,ACTIVE,214.87,353.17,59.991,1491921903,"201051344000983","219011344069620",31.51,7.30,0,336.34,376.62,48.5,44.9,0.402,672032.0,672032.0,983,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921939,1844386.00
04/11/2017 10:45,2,1.533,ACTIVE,214.87,353.77,60.012,1491921903,"201051344001158","219011344069620",31.57,6.30,0,336.04,375.71,49.1,45.5,0.393,657826.7,657826.7,985,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921940,1844387.00
04/11/2017 10:45,2,1.545,ACTIVE,215.09,354.37,59.981,1491921903,"201051344000576","219011344069620",31.49,7.00,0,336.04,376.31,49.3,45.6,0.384,671833.3,671833.3,986,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921941,1844388.00
04/11/2017 10:45,2,1.469,ACTIVE,213.29,344.45,60.002,1491921903,"274151322000087","219011344069620",30.69,15.80,0,334.54,362.19,45.6,42.1,0.283,868759.3,868759.3,992,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491921942,1844389.00
04/11/2017 11:00,2,1.398,ACTIVE,214.87,351.97,59.991,1491922803,"201051344000645","219011344069620",31.17,7.70,0,337.54,380.52,44.2,40.7,0.349,671025.4,671025.4,984,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922804,1844390.00
04/11/2017 11:00,2,1.330,ACTIVE,212.61,351.67,59.986,1491922803,"274151322000085","219011344069620",30.42,9.70,0,330.33,365.80,41.0,37.6,0.274,893980.6,893980.6,980,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922805,1844391.00
04/11/2017 11:00,2,1.396,ACTIVE,214.64,353.17,59.991,1491922803,"201051344000633","219011344069620",31.55,6.30,0,336.04,381.42,44.7,41.2,0.367,657465.8,657465.8,986,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922806,1844392.00
04/11/2017 11:00,2,1.418,ACTIVE,214.41,351.97,59.991,1491922803,"201051344000469","219011344069620",31.27,5.50,0,335.44,381.73,45.0,41.5,0.362,660201.9,660201.9,985,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922807,1844393.00
04/11/2017 11:00,2,1.504,ACTIVE,213.51,352.57,59.996,1491922803,"201051344000646","219011344069620",31.57,6.30,0,335.74,382.93,48.1,44.5,0.393,653798.9,653798.9,985,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922808,1844394.00
04/11/2017 11:00,2,1.373,ACTIVE,212.38,351.97,59.986,1491922803,"274151322000052","219011344069620",30.97,9.70,0,333.93,367.30,43.1,39.7,0.287,926020.5,926020.5,984,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922809,1844395.00
04/11/2017 11:00,2,1.543,ACTIVE,213.96,353.47,59.949,1491922803,"201051344000585","219011344069620",31.27,7.00,0,337.24,383.23,48.9,45.3,0.389,664726.1,664726.1,984,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922810,1844396.00
04/11/2017 11:00,2,1.502,ACTIVE,213.29,351.97,59.933,1491922803,"201051344001230","219011344069620",31.53,6.00,0,336.64,384.13,48.0,44.4,0.384,658121.8,658121.8,985,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922811,1844397.00
04/11/2017 11:00,2,1.508,ACTIVE,214.41,354.37,59.975,1491922803,"201051344000582","219011344069620",31.59,6.30,0,336.94,383.53,48.3,44.7,0.376,648137.0,648137.0,981,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922812,1844398.00
04/11/2017 11:00,2,1.518,ACTIVE,213.29,355.28,59.981,1491922803,"201051344000955","219011344069620",31.83,6.70,0,335.44,384.43,49.0,45.4,0.393,666382.9,666382.9,985,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922813,1844399.00
04/11/2017 11:00,2,0.918,ACTIVE,212.83,437.63,59.975,1491922803,"274151322000094","219011344069620",40.71,11.30,0,334.84,471.60,37.4,34.1,0.247,755880.0,755880.0,1012,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922814,1844400.00
04/11/2017 11:00,2,1.430,ACTIVE,214.41,351.07,60.034,1491922803,"201051344000579","219011344069620",31.55,6.00,0,339.04,382.93,45.8,42.2,0.354,677814.6,677814.6,986,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922815,1844401.00
04/11/2017 11:00,2,1.545,ACTIVE,213.29,354.07,59.986,1491922803,"201051344000890","219011344069620",31.77,6.30,0,337.24,384.13,49.7,46.1,0.380,660196.2,660196.2,984,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922816,1844402.00
04/11/2017 11:00,2,1.508,ACTIVE,213.51,358.88,59.986,1491922803,"201051344000438","219011344069620",32.24,6.30,0,338.44,386.83,49.2,45.6,0.393,663113.5,663113.5,983,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922817,1844403.00
04/11/2017 11:00,2,1.564,ACTIVE,213.74,348.06,59.996,1491922803,"201051344000417","219011344069620",20.59,5.50,0,328.52,366.40,32.7,29.6,0.256,627304.8,627304.8,990,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922818,1844404.00
04/11/2017 11:00,2,1.357,ACTIVE,212.83,345.66,59.996,1491922803,"274151322000083","219011344069620",30.77,9.30,0,333.93,367.30,42.3,38.9,0.292,916789.2,916789.2,983,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922818,1844405.00
04/11/2017 11:00,2,1.402,ACTIVE,213.29,351.07,59.981,1491922803,"274151322000076","219011344069620",31.65,10.30,0,337.84,374.51,44.9,41.4,0.309,977021.2,977021.2,985,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922819,1844406.00
04/11/2017 11:00,2,1.416,ACTIVE,213.96,351.37,60.039,1491922803,"201051344000868","219011344069620",31.23,6.00,0,335.74,379.02,44.9,41.4,0.354,658857.8,658857.8,986,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922820,1844407.00
04/11/2017 11:00,2,1.379,ACTIVE,212.61,350.77,59.986,1491922803,"274151322000095","219011344069620",31.43,9.70,0,336.34,371.51,43.9,40.4,0.296,967686.7,967686.7,983,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922821,1844408.00
04/11/2017 11:00,2,1.410,ACTIVE,214.19,349.26,59.996,1491922803,"201051344000988","219011344069620",20.65,6.30,0,336.34,369.10,29.5,26.6,0.230,602430.2,602430.2,986,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922822,1844409.00
04/11/2017 11:00,2,1.537,ACTIVE,213.74,352.57,59.959,1491922803,"201051344001025","219011344069620",31.65,6.70,0,336.64,383.83,49.3,45.7,0.389,662320.1,662320.1,985,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922823,1844410.00
04/11/2017 11:00,2,1.383,ACTIVE,214.41,353.17,59.986,1491922803,"201051344000458","219011344069620",31.83,8.00,0,336.34,379.62,44.5,41.1,0.367,671117.3,671117.3,982,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922824,1844411.00
04/11/2017 11:00,2,1.410,ACTIVE,214.87,352.87,59.949,1491922803,"201051344000853","219011344069620",31.35,6.70,0,337.54,382.03,44.8,41.3,0.349,671424.4,671424.4,983,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922825,1844412.00
04/11/2017 11:00,2,1.525,ACTIVE,213.74,352.57,60.034,1491922803,"201051344000685","219011344069620",31.43,6.00,0,335.44,383.23,48.6,45.0,0.411,663241.1,663241.1,985,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922826,1844413.00
04/11/2017 11:00,2,1.504,ACTIVE,213.96,353.17,59.981,1491922803,"201051344000917","219011344069620",31.59,7.30,0,335.74,382.63,48.1,44.5,0.389,659866.6,659866.6,987,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922827,1844414.00
04/11/2017 11:00,2,1.504,ACTIVE,213.74,354.07,59.959,1491922803,"201051344001145","219011344069620",31.77,5.50,0,336.94,385.63,48.5,44.8,0.389,667709.7,667709.7,985,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922827,1844415.00
04/11/2017 11:00,2,1.549,ACTIVE,213.96,352.87,59.986,1491922803,"201051344000651","219011344069620",31.57,6.30,0,335.74,382.93,49.6,45.9,0.380,656438.2,656438.2,982,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922828,1844416.00
04/11/2017 11:00,2,1.322,ACTIVE,212.38,350.47,59.970,1491922803,"274151322000088","219011344069620",30.55,10.00,0,329.43,366.10,40.9,37.6,0.256,878532.3,878532.3,985,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922829,1844417.00
04/11/2017 11:00,2,0.934,ACTIVE,213.51,434.02,59.975,1491922803,"274151322000068","219011344069620",40.85,13.00,0,336.94,472.80,38.6,35.3,0.252,756209.9,756209.9,1011,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922830,1844418.00
04/11/2017 11:00,2,1.514,ACTIVE,213.51,353.47,60.018,1491922803,"201051344001135","219011344069620",31.73,7.00,0,336.04,383.23,48.7,45.1,0.393,652196.0,652196.0,985,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922831,1844419.00
04/11/2017 11:00,2,1.422,ACTIVE,213.74,353.77,59.981,1491922803,"201051344000594","219011344069620",31.75,6.30,0,335.14,382.63,45.8,42.3,0.354,672920.1,672920.1,986,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922832,1844420.00
04/11/2017 11:00,2,1.518,ACTIVE,213.74,352.27,59.981,1491922803,"201051344001203","219011344069620",31.69,6.70,0,336.34,384.73,48.8,45.1,0.398,660750.8,660750.8,983,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922833,1844421.00
04/11/2017 11:00,2,1.338,ACTIVE,212.61,347.76,59.970,1491922803,"274151322000054","219011344069620",30.79,10.70,0,330.33,366.70,41.8,38.4,0.278,896748.2,896748.2,982,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922834,1844422.00
04/11/2017 11:00,2,1.406,ACTIVE,214.41,350.17,59.981,1491922803,"201051344000867","219011344069620",31.49,7.30,0,336.94,379.62,44.9,41.4,0.349,657887.8,657887.8,988,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922835,1844423.00
04/11/2017 11:00,2,1.535,ACTIVE,213.74,355.28,59.975,1491922803,"201051344001093","219011344069620",31.91,7.00,0,336.34,383.53,49.6,46.0,0.380,659564.5,659564.5,985,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922836,1844424.00
04/11/2017 11:00,2,1.371,ACTIVE,214.19,351.97,59.970,1491922803,"201051344000900","219011344069620",31.21,6.70,0,337.24,380.52,43.4,39.9,0.354,679072.8,679072.8,987,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922837,1844425.00
04/11/2017 11:00,2,1.410,ACTIVE,214.41,351.07,60.012,1491922803,"201051344000648","219011344069620",31.31,6.00,0,336.04,381.73,44.7,41.2,0.349,668618.8,668618.8,986,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922838,1844426.00
04/11/2017 11:00,2,1.412,ACTIVE,214.19,351.97,59.938,1491922803,"201051344000569","219011344069620",31.67,7.00,0,336.34,381.73,45.3,41.8,0.358,681310.0,681310.0,984,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922838,1844427.00
04/11/2017 11:00,2,1.389,ACTIVE,214.41,351.37,59.991,1491922803,"201051344000983","219011344069620",31.55,7.00,0,336.34,381.12,44.4,40.9,0.367,672043.6,672043.6,984,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922839,1844428.00
04/11/2017 11:00,2,1.406,ACTIVE,214.64,352.27,59.970,1491922803,"201051344001158","219011344069620",31.39,6.00,0,336.04,378.72,44.8,41.3,0.362,657838.3,657838.3,986,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922840,1844429.00
04/11/2017 11:00,2,1.412,ACTIVE,214.87,352.87,59.959,1491922803,"201051344000576","219011344069620",31.51,6.70,0,337.54,380.82,45.0,41.6,0.354,671845.0,671845.0,987,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922841,1844430.00
04/11/2017 11:00,2,1.328,ACTIVE,212.83,346.56,59.970,1491922803,"274151322000087","219011344069620",30.97,15.50,0,328.22,365.19,41.7,38.3,0.270,868770.1,868770.1,993,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491922842,1844431.00
