ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 11:15,2,0.941,ACTIVE,213.96,346.56,59.981,1491923703,"201051344000645","219011344069620",31.29,7.30,0,333.93,376.92,29.9,26.9,0.221,671035.2,671035.2,985,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923705,1844432.00
04/11/2017 11:15,2,0.873,ACTIVE,212.38,347.16,59.975,1491923703,"274151322000085","219011344069620",30.28,9.70,0,324.32,363.99,26.8,24.0,0.177,893989.5,893989.5,981,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923705,1844433.00
04/11/2017 11:15,2,0.949,ACTIVE,213.96,348.06,59.970,1491923703,"201051344000633","219011344069620",31.35,6.30,0,332.73,378.12,30.2,27.2,0.234,657475.6,657475.6,987,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923706,1844434.00
04/11/2017 11:15,2,0.975,ACTIVE,213.74,346.56,59.975,1491923703,"201051344000469","219011344069620",30.87,5.50,0,333.33,378.72,30.5,27.5,0.225,660211.8,660211.8,986,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923707,1844435.00
04/11/2017 11:15,2,1.012,ACTIVE,212.83,346.86,59.970,1491923703,"201051344000646","219011344069620",31.13,6.00,0,334.54,380.52,32.0,28.9,0.243,653809.5,653809.5,986,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923708,1844436.00
04/11/2017 11:15,2,0.920,ACTIVE,212.16,347.16,59.965,1491923703,"274151322000052","219011344069620",30.59,9.30,0,330.03,365.49,28.6,25.6,0.181,926029.9,926029.9,985,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923709,1844437.00
04/11/2017 11:15,2,1.031,ACTIVE,213.29,347.46,59.981,1491923703,"201051344000585","219011344069620",31.31,6.70,0,334.84,382.33,32.7,29.7,0.243,664736.9,664736.9,985,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923710,1844438.00
04/11/2017 11:15,2,0.994,ACTIVE,212.83,345.66,60.018,1491923703,"201051344001230","219011344069620",31.31,5.50,0,333.63,381.12,31.6,28.5,0.243,658132.3,658132.3,986,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923711,1844439.00
04/11/2017 11:15,2,1.012,ACTIVE,213.74,347.46,59.970,1491923703,"201051344000582","219011344069620",31.25,6.70,0,334.24,380.82,32.1,29.1,0.239,648147.7,648147.7,982,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923712,1844440.00
04/11/2017 11:15,2,1.037,ACTIVE,212.83,346.56,59.975,1491923703,"201051344000955","219011344069620",31.29,6.70,0,334.24,381.73,33.0,29.9,0.252,666393.7,666393.7,986,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923713,1844441.00
04/11/2017 11:15,2,0.596,ACTIVE,212.38,429.52,59.986,1491923703,"274151322000094","219011344069620",40.71,11.30,0,333.33,470.69,24.6,21.8,0.150,755888.1,755888.1,1013,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923714,1844442.00
04/11/2017 11:15,2,0.980,ACTIVE,213.51,346.86,60.018,1491923703,"201051344000579","219011344069620",31.51,6.00,0,336.34,381.73,31.3,28.3,0.230,677824.7,677824.7,987,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923715,1844443.00
04/11/2017 11:15,2,1.047,ACTIVE,212.83,347.76,59.949,1491923703,"201051344000890","219011344069620",31.55,6.00,0,332.73,382.93,33.5,30.4,0.239,660207.1,660207.1,985,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923716,1844444.00
04/11/2017 11:15,2,1.035,ACTIVE,213.29,348.96,59.981,1491923703,"201051344000438","219011344069620",31.61,6.00,0,336.04,383.83,33.2,30.1,0.243,663124.4,663124.4,984,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923717,1844445.00
04/11/2017 11:15,2,1.074,ACTIVE,213.06,343.55,59.981,1491923703,"201051344000417","219011344069620",20.18,5.50,0,324.02,365.80,22.0,19.3,0.159,627311.8,627311.8,991,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923717,1844446.00
04/11/2017 11:15,2,0.891,ACTIVE,212.38,342.35,59.975,1491923703,"274151322000083","219011344069620",30.79,9.30,0,327.92,364.89,27.9,25.0,0.190,916798.3,916798.3,984,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923718,1844447.00
04/11/2017 11:15,2,0.930,ACTIVE,212.61,342.95,59.986,1491923703,"274151322000076","219011344069620",31.49,9.70,0,335.14,370.90,29.7,26.7,0.199,977030.9,977030.9,986,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923719,1844448.00
04/11/2017 11:15,2,0.963,ACTIVE,213.06,345.66,59.981,1491923703,"201051344000868","219011344069620",31.21,6.00,0,333.63,376.31,30.5,27.5,0.225,658867.6,658867.6,987,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923720,1844449.00
04/11/2017 11:15,2,0.912,ACTIVE,211.93,347.76,59.981,1491923703,"274151322000095","219011344069620",31.21,9.00,0,330.93,369.40,28.8,25.9,0.194,967696.2,967696.2,984,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923721,1844450.00
04/11/2017 11:15,2,0.965,ACTIVE,213.51,344.76,60.034,1491923703,"201051344000988","219011344069620",20.16,6.30,0,325.22,365.19,19.7,17.1,0.150,602436.5,602436.5,987,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923722,1844451.00
04/11/2017 11:15,2,1.053,ACTIVE,212.83,345.36,59.986,1491923703,"201051344001025","219011344069620",30.93,6.30,0,333.63,382.03,33.0,29.9,0.252,662331.0,662331.0,986,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923723,1844452.00
04/11/2017 11:15,2,0.963,ACTIVE,213.29,345.36,59.991,1491923703,"201051344000458","219011344069620",31.21,7.70,0,335.44,376.92,30.5,27.5,0.230,671127.1,671127.1,983,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923724,1844453.00
04/11/2017 11:15,2,0.959,ACTIVE,213.96,346.56,59.991,1491923703,"201051344000853","219011344069620",31.25,6.70,0,331.23,378.42,30.4,27.4,0.221,671434.2,671434.2,984,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923725,1844454.00
04/11/2017 11:15,2,1.020,ACTIVE,213.29,347.16,60.002,1491923703,"201051344000685","219011344069620",31.41,5.50,0,333.63,381.73,32.5,29.4,0.252,663251.7,663251.7,986,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923726,1844455.00
04/11/2017 11:15,2,1.016,ACTIVE,213.29,346.86,60.007,1491923703,"201051344000917","219011344069620",31.03,7.00,0,334.24,381.42,31.9,28.9,0.239,659877.1,659877.1,988,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923726,1844456.00
04/11/2017 11:15,2,1.006,ACTIVE,213.06,346.86,59.996,1491923703,"201051344001145","219011344069620",31.47,5.50,0,334.84,381.42,32.1,29.1,0.243,667720.2,667720.2,986,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923727,1844457.00
04/11/2017 11:15,2,1.041,ACTIVE,213.06,347.16,59.991,1491923703,"201051344000651","219011344069620",31.51,6.30,0,334.24,381.12,33.3,30.2,0.243,656449.0,656449.0,983,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923728,1844458.00
04/11/2017 11:15,2,0.881,ACTIVE,211.93,344.15,59.981,1491923703,"274151322000088","219011344069620",30.14,9.70,0,324.32,363.69,26.9,24.0,0.172,878541.0,878541.0,986,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923729,1844459.00
04/11/2017 11:15,2,0.627,ACTIVE,213.06,431.62,59.986,1491923703,"274151322000068","219011344069620",40.63,12.30,0,333.93,468.29,25.8,23.0,0.159,756218.1,756218.1,1012,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923730,1844460.00
04/11/2017 11:15,2,1.029,ACTIVE,212.61,345.96,59.991,1491923703,"201051344001135","219011344069620",31.23,6.70,0,333.03,381.73,32.6,29.5,0.243,652206.5,652206.5,986,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923731,1844461.00
04/11/2017 11:15,2,0.984,ACTIVE,212.83,345.66,59.959,1491923703,"201051344000594","219011344069620",31.15,6.00,0,333.03,379.92,31.1,28.1,0.234,672930.0,672930.0,987,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923732,1844462.00
04/11/2017 11:15,2,1.027,ACTIVE,213.29,345.96,60.002,1491923703,"201051344001203","219011344069620",31.19,6.30,0,333.33,381.73,32.5,29.4,0.252,660761.3,660761.3,984,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923733,1844463.00
04/11/2017 11:15,2,0.891,ACTIVE,211.93,346.56,59.996,1491923703,"274151322000054","219011344069620",30.67,10.00,0,324.02,364.29,27.7,24.8,0.186,896757.1,896757.1,983,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923734,1844464.00
04/11/2017 11:15,2,0.955,ACTIVE,213.51,345.66,60.044,1491923703,"201051344000867","219011344069620",31.45,7.00,0,333.63,376.01,30.5,27.5,0.225,657897.5,657897.5,989,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923735,1844465.00
04/11/2017 11:15,2,1.031,ACTIVE,213.06,351.67,59.986,1491923703,"201051344001093","219011344069620",31.91,7.00,0,335.14,381.12,33.4,30.3,0.239,659575.2,659575.2,986,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923736,1844466.00
04/11/2017 11:15,2,0.924,ACTIVE,213.29,345.96,59.996,1491923703,"201051344000900","219011344069620",30.83,6.30,0,334.24,376.62,28.9,26.0,0.225,679082.2,679082.2,988,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923737,1844467.00
04/11/2017 11:15,2,0.973,ACTIVE,213.29,345.06,59.959,1491923703,"201051344000648","219011344069620",31.13,6.00,0,331.23,377.22,30.7,27.7,0.230,668628.5,668628.5,987,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923738,1844468.00
04/11/2017 11:15,2,0.971,ACTIVE,213.29,345.66,60.002,1491923703,"201051344000569","219011344069620",31.41,7.00,0,335.14,378.12,30.9,27.9,0.230,681319.8,681319.8,985,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923739,1844469.00
04/11/2017 11:15,2,0.953,ACTIVE,213.29,345.06,59.981,1491923703,"201051344000983","219011344069620",31.17,7.00,0,332.73,377.82,30.1,27.2,0.234,672053.1,672053.1,985,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923740,1844470.00
04/11/2017 11:15,2,0.967,ACTIVE,213.51,345.66,59.991,1491923703,"201051344001158","219011344069620",30.85,6.00,0,331.83,377.82,30.2,27.2,0.234,657847.9,657847.9,987,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923741,1844471.00
04/11/2017 11:15,2,0.969,ACTIVE,213.74,346.26,59.954,1491923703,"201051344000576","219011344069620",31.29,6.30,0,335.14,377.52,30.8,27.8,0.225,671854.7,671854.7,988,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923742,1844472.00
04/11/2017 11:15,2,0.889,ACTIVE,212.16,347.16,59.981,1491923703,"274151322000087","219011344069620",30.63,14.70,0,324.02,362.79,27.6,24.7,0.172,868778.9,868778.9,994,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491923743,1844473.00
04/11/2017 11:30,2,1.307,ACTIVE,213.74,349.86,59.965,1491924603,"201051344000645","219011344069620",31.41,7.30,0,334.54,371.21,41.6,38.3,0.327,671043.8,671043.8,986,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924604,1844474.00
04/11/2017 11:30,2,1.234,ACTIVE,212.38,348.96,59.965,1491924603,"274151322000085","219011344069620",30.71,9.70,0,335.44,360.69,38.4,35.1,0.252,893997.4,893997.4,982,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924605,1844475.00
04/11/2017 11:30,2,1.332,ACTIVE,214.19,352.57,59.970,1491924603,"201051344000633","219011344069620",31.05,6.30,0,335.14,373.01,42.0,38.6,0.345,657484.4,657484.4,988,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924606,1844476.00
04/11/2017 11:30,2,1.328,ACTIVE,213.96,350.47,59.965,1491924603,"201051344000469","219011344069620",31.37,5.50,0,332.73,374.81,42.2,38.9,0.336,660220.7,660220.7,987,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924607,1844477.00
04/11/2017 11:30,2,1.395,ACTIVE,213.06,353.17,59.981,1491924603,"201051344000646","219011344069620",31.71,6.00,0,333.63,375.71,44.8,41.3,0.371,653818.8,653818.8,987,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924608,1844478.00
04/11/2017 11:30,2,1.289,ACTIVE,212.16,346.26,59.965,1491924603,"274151322000052","219011344069620",30.97,9.30,0,333.63,361.29,40.4,37.1,0.278,926038.3,926038.3,986,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924609,1844479.00
04/11/2017 11:30,2,1.408,ACTIVE,213.51,355.28,59.975,1491924603,"201051344000585","219011344069620",31.93,6.70,0,334.84,375.71,45.6,42.1,0.371,664746.5,664746.5,986,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924610,1844480.00
04/11/2017 11:30,2,1.402,ACTIVE,213.06,349.56,59.954,1491924603,"201051344001230","219011344069620",31.31,5.50,0,333.93,375.11,44.5,41.0,0.354,658141.6,658141.6,987,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924611,1844481.00
04/11/2017 11:30,2,1.404,ACTIVE,213.74,351.67,59.965,1491924603,"201051344000582","219011344069620",31.55,6.30,0,334.84,375.11,44.9,41.4,0.354,648157.1,648157.1,983,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924612,1844482.00
04/11/2017 11:30,2,1.434,ACTIVE,212.83,350.47,59.975,1491924603,"201051344000955","219011344069620",31.51,6.30,0,333.33,378.12,45.7,42.2,0.367,666403.4,666403.4,987,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924613,1844483.00
04/11/2017 11:30,2,0.832,ACTIVE,212.38,440.94,59.959,1491924603,"274151322000094","219011344069620",41.75,11.30,0,333.63,466.49,34.8,31.7,0.225,755895.3,755895.3,1014,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924613,1844484.00
04/11/2017 11:30,2,1.330,ACTIVE,213.96,353.17,59.965,1491924603,"201051344000579","219011344069620",31.89,6.00,0,334.84,375.71,43.0,39.6,0.336,677833.7,677833.7,988,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924615,1844485.00
04/11/2017 11:30,2,1.443,ACTIVE,213.06,352.27,59.907,1491924603,"201051344000890","219011344069620",31.71,6.00,0,334.24,377.52,46.4,42.9,0.358,660216.9,660216.9,986,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924616,1844486.00
04/11/2017 11:30,2,1.422,ACTIVE,213.29,354.67,59.970,1491924603,"201051344000438","219011344069620",31.93,6.00,0,334.54,378.72,46.0,42.5,0.362,663134.1,663134.1,985,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924617,1844487.00
04/11/2017 11:30,2,1.455,ACTIVE,213.51,347.16,59.981,1491924603,"201051344000417","219011344069620",20.63,5.50,0,333.03,360.69,30.4,27.4,0.225,627318.0,627318.0,992,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924617,1844488.00
04/11/2017 11:30,2,1.258,ACTIVE,212.38,345.36,59.981,1491924603,"274151322000083","219011344069620",31.15,9.00,0,334.84,362.19,39.6,36.3,0.270,916806.6,916806.6,985,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924618,1844489.00
04/11/2017 11:30,2,1.295,ACTIVE,213.06,355.58,59.959,1491924603,"274151322000076","219011344069620",32.01,9.30,0,335.74,368.50,42.0,38.6,0.287,977039.7,977039.7,987,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924619,1844490.00
04/11/2017 11:30,2,1.338,ACTIVE,213.29,349.86,59.975,1491924603,"201051344000868","219011344069620",31.21,6.30,0,334.24,372.11,42.4,39.0,0.331,658876.4,658876.4,988,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924620,1844491.00
04/11/2017 11:30,2,1.287,ACTIVE,212.16,352.57,59.965,1491924603,"274151322000095","219011344069620",31.41,8.50,0,334.24,366.70,41.0,37.6,0.278,967704.7,967704.7,985,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924621,1844492.00
04/11/2017 11:30,2,1.350,ACTIVE,213.74,348.06,59.970,1491924603,"201051344000988","219011344069620",20.18,6.00,0,333.93,361.29,27.6,24.7,0.212,602442.1,602442.1,988,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924622,1844493.00
04/11/2017 11:30,2,1.424,ACTIVE,213.06,353.17,59.970,1491924603,"201051344001025","219011344069620",31.83,6.30,0,333.63,377.52,45.9,42.4,0.358,662340.6,662340.6,987,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924623,1844494.00
04/11/2017 11:30,2,1.316,ACTIVE,213.74,350.17,59.959,1491924603,"201051344000458","219011344069620",31.53,7.70,0,333.93,373.61,42.0,38.6,0.345,671135.8,671135.8,984,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924624,1844495.00
04/11/2017 11:30,2,1.334,ACTIVE,214.41,351.37,59.970,1491924603,"201051344000853","219011344069620",31.19,6.70,0,335.14,374.51,42.2,38.8,0.331,671443.0,671443.0,985,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924625,1844496.00
04/11/2017 11:30,2,1.416,ACTIVE,213.29,351.97,59.975,1491924603,"201051344000685","219011344069620",31.57,5.00,0,334.84,376.31,45.3,41.8,0.380,663261.1,663261.1,987,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924626,1844497.00
04/11/2017 11:30,2,1.391,ACTIVE,213.29,352.27,59.970,1491924603,"201051344000917","219011344069620",31.69,7.00,0,333.63,376.62,44.6,41.2,0.354,659886.4,659886.4,989,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924627,1844498.00
04/11/2017 11:30,2,1.402,ACTIVE,213.29,351.67,59.965,1491924603,"201051344001145","219011344069620",31.67,5.00,0,334.84,378.42,45.0,41.5,0.354,667729.6,667729.6,987,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924628,1844499.00
04/11/2017 11:30,2,1.441,ACTIVE,213.51,351.37,59.970,1491924603,"201051344000651","219011344069620",31.59,6.00,0,335.44,376.62,46.2,42.7,0.367,656458.7,656458.7,984,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924629,1844500.00
04/11/2017 11:30,2,1.225,ACTIVE,211.93,345.06,59.965,1491924603,"274151322000088","219011344069620",30.91,9.30,0,334.84,360.38,38.3,35.1,0.252,878549.0,878549.0,987,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924629,1844501.00
04/11/2017 11:30,2,0.871,ACTIVE,213.29,440.04,59.991,1491924603,"274151322000068","219011344069620",40.99,12.70,0,333.63,463.18,36.3,33.1,0.234,756225.6,756225.6,1013,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924630,1844502.00
04/11/2017 11:30,2,1.406,ACTIVE,213.06,353.77,59.975,1491924603,"201051344001135","219011344069620",31.81,6.70,0,333.63,376.31,45.3,41.8,0.367,652216.1,652216.1,987,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924631,1844503.00
04/11/2017 11:30,2,1.348,ACTIVE,213.29,350.17,59.970,1491924603,"201051344000594","219011344069620",31.47,6.00,0,332.73,375.41,43.0,39.6,0.340,672939.0,672939.0,988,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924632,1844504.00
04/11/2017 11:30,2,1.432,ACTIVE,213.51,350.47,59.965,1491924603,"201051344001203","219011344069620",31.21,6.30,0,334.54,376.92,45.3,41.8,0.367,660770.8,660770.8,985,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924633,1844505.00
04/11/2017 11:30,2,1.256,ACTIVE,212.38,347.46,59.959,1491924603,"274151322000054","219011344069620",30.95,10.00,0,331.83,360.99,39.3,36.0,0.265,896765.2,896765.2,984,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924634,1844506.00
04/11/2017 11:30,2,1.330,ACTIVE,213.74,349.56,60.012,1491924603,"201051344000867","219011344069620",31.29,7.00,0,335.44,371.81,42.2,38.8,0.327,657906.3,657906.3,990,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924635,1844507.00
04/11/2017 11:30,2,1.443,ACTIVE,213.51,351.97,60.007,1491924603,"201051344001093","219011344069620",31.57,6.70,0,334.24,376.31,46.2,42.7,0.349,659584.9,659584.9,987,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924636,1844508.00
04/11/2017 11:30,2,1.281,ACTIVE,213.74,349.86,59.944,1491924603,"201051344000900","219011344069620",31.37,6.30,0,333.63,372.71,40.7,37.3,0.331,679090.6,679090.6,989,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924637,1844509.00
04/11/2017 11:30,2,1.330,ACTIVE,213.96,349.26,60.002,1491924603,"201051344000648","219011344069620",31.33,5.50,0,333.93,373.91,42.2,38.8,0.331,668637.2,668637.2,988,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924638,1844510.00
04/11/2017 11:30,2,1.326,ACTIVE,213.96,352.57,59.965,1491924603,"201051344000569","219011344069620",31.73,7.00,0,334.84,373.61,42.7,39.3,0.336,681328.7,681328.7,986,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924639,1844511.00
04/11/2017 11:30,2,1.316,ACTIVE,213.96,351.07,59.959,1491924603,"201051344000983","219011344069620",31.31,7.00,0,333.93,375.11,41.7,38.3,0.336,672061.8,672061.8,986,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924640,1844512.00
04/11/2017 11:30,2,1.316,ACTIVE,213.96,350.47,59.970,1491924603,"201051344001158","219011344069620",31.51,5.50,0,333.63,372.11,42.1,38.7,0.336,657856.7,657856.7,988,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924641,1844513.00
04/11/2017 11:30,2,1.342,ACTIVE,214.19,351.67,59.912,1491924603,"201051344000576","219011344069620",31.21,6.30,0,333.03,373.31,42.4,39.0,0.336,671863.5,671863.5,989,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924642,1844514.00
04/11/2017 11:30,2,1.256,ACTIVE,212.61,344.15,59.996,1491924603,"274151322000087","219011344069620",30.77,14.30,0,334.24,359.78,39.1,35.8,0.252,868787.0,868787.0,995,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491924643,1844515.00
04/11/2017 11:45,2,2.016,ACTIVE,215.32,358.28,60.023,1491925503,"201051344000645","219011344069620",31.51,7.30,0,335.44,385.93,64.3,60.2,0.513,671056.3,671056.3,987,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925504,1844516.00
04/11/2017 11:45,2,1.928,ACTIVE,213.06,360.69,59.959,1491925503,"274151322000085","219011344069620",30.81,10.00,0,336.34,370.00,60.1,56.1,0.411,894009.0,894009.0,983,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925505,1844517.00
04/11/2017 11:45,2,2.016,ACTIVE,215.09,358.28,59.970,1491925503,"201051344000633","219011344069620",31.75,6.70,0,334.24,385.63,64.9,60.7,0.539,657497.0,657497.0,989,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925506,1844518.00
04/11/2017 11:45,2,2.035,ACTIVE,215.09,358.28,59.975,1491925503,"201051344000469","219011344069620",31.53,6.00,0,334.24,386.23,65.0,60.9,0.535,660233.3,660233.3,988,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925507,1844519.00
04/11/2017 11:45,2,2.141,ACTIVE,213.96,360.38,59.981,1491925503,"201051344000646","219011344069620",31.81,6.30,0,335.14,388.34,68.9,64.6,0.575,653832.2,653832.2,988,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925508,1844520.00
04/11/2017 11:45,2,1.982,ACTIVE,212.61,361.29,59.965,1491925503,"274151322000052","219011344069620",31.37,9.70,0,335.74,371.81,63.0,58.8,0.438,926050.4,926050.4,987,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925509,1844521.00
04/11/2017 11:45,2,2.174,ACTIVE,214.41,360.38,59.965,1491925503,"201051344000585","219011344069620",31.81,7.00,0,337.24,390.44,70.0,65.7,0.570,664760.1,664760.1,987,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925509,1844522.00
04/11/2017 11:45,2,2.141,ACTIVE,213.74,359.18,59.975,1491925503,"201051344001230","219011344069620",31.75,6.00,0,333.33,390.44,68.8,64.5,0.557,658155.0,658155.0,988,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925510,1844523.00
04/11/2017 11:45,2,2.137,ACTIVE,214.64,360.99,60.002,1491925503,"201051344000582","219011344069620",31.87,6.70,0,335.44,391.34,69.0,64.7,0.544,648170.5,648170.5,984,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925511,1844524.00
04/11/2017 11:45,2,2.164,ACTIVE,213.74,362.19,59.959,1491925503,"201051344000955","219011344069620",32.07,6.70,0,335.44,388.94,70.3,65.9,0.575,666417.0,666417.0,988,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925512,1844525.00
04/11/2017 11:45,2,1.248,ACTIVE,213.29,455.67,59.975,1491925503,"274151322000094","219011344069620",43.02,11.30,0,417.49,476.10,53.8,50.0,0.371,755906.0,755906.0,1015,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925513,1844526.00
04/11/2017 11:45,2,2.059,ACTIVE,215.09,358.28,59.954,1491925503,"201051344000579","219011344069620",31.59,6.30,0,337.84,388.04,65.9,61.6,0.535,677846.5,677846.5,989,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925514,1844527.00
04/11/2017 11:45,2,2.211,ACTIVE,213.74,358.58,59.965,1491925503,"201051344000890","219011344069620",31.63,6.30,0,336.64,389.54,70.9,66.5,0.566,660230.7,660230.7,987,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925515,1844528.00
04/11/2017 11:45,2,2.180,ACTIVE,214.19,361.89,59.970,1491925503,"201051344000438","219011344069620",31.99,6.30,0,338.14,393.15,70.6,66.2,0.579,663147.8,663147.8,986,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925516,1844529.00
04/11/2017 11:45,2,2.207,ACTIVE,214.19,353.17,60.023,1491925503,"201051344000417","219011344069620",20.75,5.50,0,335.14,370.90,46.4,42.9,0.380,627326.9,627326.9,993,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925517,1844530.00
04/11/2017 11:45,2,1.951,ACTIVE,213.06,352.27,60.012,1491925503,"274151322000083","219011344069620",31.47,9.70,0,335.44,371.51,62.2,58.1,0.429,916818.6,916818.6,986,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925518,1844531.00
04/11/2017 11:45,2,2.057,ACTIVE,213.51,357.38,59.975,1491925503,"274151322000076","219011344069620",31.79,10.00,0,337.84,379.32,66.2,62.0,0.451,977052.4,977052.4,988,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925519,1844532.00
04/11/2017 11:45,2,2.041,ACTIVE,214.64,357.08,59.981,1491925503,"201051344000868","219011344069620",31.57,6.30,0,334.24,384.73,65.3,61.1,0.521,658889.1,658889.1,989,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925520,1844533.00
04/11/2017 11:45,2,2.020,ACTIVE,212.61,353.17,59.970,1491925503,"274151322000095","219011344069620",31.65,9.30,0,336.34,377.22,64.8,60.6,0.442,967717.2,967717.2,986,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925521,1844534.00
04/11/2017 11:45,2,2.039,ACTIVE,215.09,354.37,59.981,1491925503,"201051344000988","219011344069620",20.85,6.00,0,335.14,372.71,43.1,39.7,0.349,602450.3,602450.3,989,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925522,1844535.00
04/11/2017 11:45,2,2.199,ACTIVE,213.96,359.18,59.975,1491925503,"201051344001025","219011344069620",31.79,6.70,0,337.24,389.54,70.8,66.4,0.566,662354.4,662354.4,988,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925523,1844536.00
04/11/2017 11:45,2,2.033,ACTIVE,215.09,357.98,59.981,1491925503,"201051344000458","219011344069620",31.49,8.00,0,335.14,384.13,64.8,60.6,0.535,671148.5,671148.5,985,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925523,1844537.00
04/11/2017 11:45,2,2.029,ACTIVE,215.54,361.89,59.975,1491925503,"201051344000853","219011344069620",31.73,6.70,0,336.64,388.94,65.2,61.0,0.535,671455.7,671455.7,986,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925524,1844538.00
04/11/2017 11:45,2,2.184,ACTIVE,214.19,359.78,59.975,1491925503,"201051344000685","219011344069620",31.65,6.00,0,334.84,389.84,70.0,65.6,0.592,663274.7,663274.7,988,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925525,1844539.00
04/11/2017 11:45,2,2.139,ACTIVE,214.41,360.69,59.970,1491925503,"201051344000917","219011344069620",31.93,7.30,0,335.14,391.64,69.2,64.8,0.575,659899.9,659899.9,990,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925526,1844540.00
04/11/2017 11:45,2,2.146,ACTIVE,213.96,361.89,60.028,1491925503,"201051344001145","219011344069620",32.03,5.50,0,336.04,392.55,69.6,65.3,0.570,667743.1,667743.1,988,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925527,1844541.00
04/11/2017 11:45,2,2.221,ACTIVE,214.64,359.18,59.938,1491925503,"201051344000651","219011344069620",31.57,6.30,0,335.74,391.34,71.0,66.6,0.557,656472.5,656472.5,985,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925528,1844542.00
04/11/2017 11:45,2,1.947,ACTIVE,212.83,349.26,59.975,1491925503,"274151322000088","219011344069620",30.87,10.00,0,335.14,370.60,60.9,56.9,0.411,878560.6,878560.6,988,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925529,1844543.00
04/11/2017 11:45,2,1.357,ACTIVE,213.74,441.24,59.965,1491925503,"274151322000068","219011344069620",41.37,13.00,0,418.70,480.01,57.0,53.1,0.380,756236.5,756236.5,1014,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925530,1844544.00
04/11/2017 11:45,2,2.184,ACTIVE,214.19,359.48,59.975,1491925503,"201051344001135","219011344069620",31.73,7.00,0,336.64,389.54,70.2,65.8,0.575,652229.7,652229.7,988,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925531,1844545.00
04/11/2017 11:45,2,2.057,ACTIVE,214.19,360.08,59.975,1491925503,"201051344000594","219011344069620",31.95,6.00,0,333.93,387.74,66.5,62.3,0.530,672951.9,672951.9,989,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925532,1844546.00
04/11/2017 11:45,2,2.193,ACTIVE,214.41,359.78,59.975,1491925503,"201051344001203","219011344069620",31.63,6.70,0,335.74,391.64,70.3,65.9,0.579,660784.4,660784.4,986,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925532,1844547.00
04/11/2017 11:45,2,1.969,ACTIVE,213.06,361.89,59.986,1491925503,"274151322000054","219011344069620",31.07,10.30,0,333.93,371.51,61.9,57.8,0.420,896777.1,896777.1,985,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925533,1844548.00
04/11/2017 11:45,2,2.031,ACTIVE,215.09,357.68,59.986,1491925503,"201051344000867","219011344069620",31.77,7.30,0,335.44,385.33,65.3,61.2,0.521,657919.0,657919.0,991,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925534,1844549.00
04/11/2017 11:45,2,2.203,ACTIVE,214.19,360.69,59.965,1491925503,"201051344001093","219011344069620",31.73,6.70,0,335.14,391.04,70.8,66.5,0.539,659598.7,659598.7,988,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925535,1844550.00
04/11/2017 11:45,2,2.010,ACTIVE,214.87,358.58,59.991,1491925503,"201051344000900","219011344069620",31.53,6.70,0,335.44,385.33,64.2,60.0,0.526,679103.0,679103.0,990,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925536,1844551.00
04/11/2017 11:45,2,2.020,ACTIVE,215.09,358.88,59.954,1491925503,"201051344000648","219011344069620",31.85,6.00,0,335.74,384.73,65.1,60.9,0.526,668649.9,668649.9,989,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925537,1844552.00
04/11/2017 11:45,2,2.045,ACTIVE,214.87,358.58,59.970,1491925503,"201051344000569","219011344069620",31.79,7.30,0,336.94,385.33,65.9,61.6,0.535,681341.5,681341.5,987,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925538,1844553.00
04/11/2017 11:45,2,2.021,ACTIVE,215.09,359.18,59.965,1491925503,"201051344000983","219011344069620",31.67,7.30,0,335.44,385.63,64.8,60.6,0.544,672074.4,672074.4,987,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925539,1844554.00
04/11/2017 11:45,2,2.043,ACTIVE,215.32,358.88,59.954,1491925503,"201051344001158","219011344069620",31.69,6.00,0,335.14,387.14,65.6,61.4,0.539,657869.4,657869.4,989,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925540,1844555.00
04/11/2017 11:45,2,2.055,ACTIVE,215.54,360.38,59.965,1491925503,"201051344000576","219011344069620",31.53,6.70,0,336.34,386.83,65.6,61.4,0.530,671876.3,671876.3,990,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925541,1844556.00
04/11/2017 11:45,2,1.961,ACTIVE,212.83,346.86,59.949,1491925503,"274151322000087","219011344069620",31.09,15.00,0,334.24,369.70,61.8,57.7,0.398,868798.8,868798.8,996,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491925542,1844557.00
04/11/2017 12:00,2,2.680,ACTIVE,216.45,351.07,60.028,1491926404,"201051344000645","219011344069620",31.39,9.70,0,335.74,398.26,85.2,80.3,0.380,671074.2,671074.2,988,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926405,1844558.00
04/11/2017 12:00,2,2.541,ACTIVE,213.74,350.17,59.986,1491926404,"274151322000085","219011344069620",30.51,10.70,0,335.44,380.52,78.5,73.8,0.526,894025.6,894025.6,984,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926406,1844559.00
04/11/2017 12:00,2,2.645,ACTIVE,216.00,354.37,59.991,1491926404,"201051344000633","219011344069620",31.99,8.50,0,335.74,398.56,85.7,80.8,0.407,657515.0,657515.0,990,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926407,1844560.00
04/11/2017 12:00,2,2.688,ACTIVE,216.22,351.97,59.996,1491926404,"201051344000469","219011344069620",31.65,7.00,0,334.84,398.56,86.1,81.2,0.398,660251.4,660251.4,989,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926407,1844561.00
04/11/2017 12:00,2,2.791,ACTIVE,214.64,352.57,59.981,1491926404,"201051344000646","219011344069620",31.87,7.30,0,335.74,394.95,90.1,85.0,0.420,653851.3,653851.3,989,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926408,1844562.00
04/11/2017 12:00,2,2.584,ACTIVE,213.51,353.47,59.991,1491926404,"274151322000052","219011344069620",31.51,12.30,0,334.54,380.82,82.5,77.7,0.318,926067.9,926067.9,988,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926409,1844563.00
04/11/2017 12:00,2,2.875,ACTIVE,215.32,351.07,59.996,1491926404,"201051344000585","219011344069620",31.37,8.00,0,335.74,399.16,91.4,86.3,0.415,664779.5,664779.5,988,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926410,1844564.00
04/11/2017 12:00,2,2.783,ACTIVE,214.87,353.47,59.996,1491926404,"201051344001230","219011344069620",31.91,7.70,0,335.74,395.25,90.0,84.9,0.415,658174.0,658174.0,989,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926411,1844565.00
04/11/2017 12:00,2,2.814,ACTIVE,215.77,351.07,59.991,1491926404,"201051344000582","219011344069620",31.59,9.00,0,336.34,397.35,90.2,85.1,0.402,648189.6,648189.6,985,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926412,1844566.00
04/11/2017 12:00,2,2.844,ACTIVE,214.64,353.77,59.991,1491926404,"201051344000955","219011344069620",31.93,9.00,0,337.54,397.66,92.0,86.9,0.424,666436.5,666436.5,989,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926413,1844567.00
04/11/2017 12:00,2,1.740,ACTIVE,213.51,447.25,60.012,1491926404,"274151322000094","219011344069620",41.51,12.30,0,418.70,487.83,73.6,69.1,0.508,755921.2,755921.2,1016,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926414,1844568.00
04/11/2017 12:00,2,2.691,ACTIVE,216.22,354.07,60.002,1491926404,"201051344000579","219011344069620",32.05,8.00,0,336.94,398.86,87.3,82.4,0.393,677864.9,677864.9,990,0,0,0,L,1122011218,0,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926415,1844569.00
04/11/2017 12:00,2,2.885,ACTIVE,214.87,349.56,59.986,1491926404,"201051344000890","219011344069620",31.53,9.00,0,336.04,395.85,92.1,87.0,0.415,660250.3,660250.3,988,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926416,1844570.00
04/11/2017 12:00,2,2.857,ACTIVE,215.32,353.17,60.018,1491926404,"201051344000438","219011344069620",31.91,7.70,0,337.84,400.06,92.4,87.2,0.424,663167.4,663167.4,987,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926417,1844571.00
04/11/2017 12:00,2,2.840,ACTIVE,215.09,355.88,59.986,1491926404,"201051344000417","219011344069620",20.85,6.00,0,335.74,379.02,60.0,56.0,0.499,627339.5,627339.5,994,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926417,1844572.00
04/11/2017 12:00,2,2.564,ACTIVE,213.29,353.77,59.996,1491926404,"274151322000083","219011344069620",31.47,13.00,0,334.84,381.12,81.7,76.9,0.314,916835.8,916835.8,987,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926418,1844573.00
04/11/2017 12:00,2,2.717,ACTIVE,214.19,350.17,60.007,1491926404,"274151322000076","219011344069620",32.01,13.70,0,338.74,385.63,88.0,83.1,0.336,977070.9,977070.9,989,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926419,1844574.00
04/11/2017 12:00,2,2.678,ACTIVE,215.54,351.37,59.986,1491926404,"201051344000868","219011344069620",31.77,7.30,0,336.94,397.35,86.1,81.2,0.389,658907.2,658907.2,990,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926420,1844575.00
