ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 12:00,2,2.684,ACTIVE,213.29,347.76,59.975,1491926404,"274151322000095","219011344069620",31.83,13.00,0,335.44,384.13,86.4,81.5,0.318,967735.2,967735.2,987,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926421,1844576.00
04/11/2017 12:00,2,2.754,ACTIVE,216.22,356.78,60.002,1491926404,"201051344000988","219011344069620",20.52,6.30,0,336.94,382.33,57.2,53.3,0.464,602462.1,602462.1,990,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926422,1844577.00
04/11/2017 12:00,2,2.855,ACTIVE,215.32,352.57,60.002,1491926404,"201051344001025","219011344069620",31.91,8.50,0,336.04,396.75,92.3,87.1,0.415,662373.9,662373.9,989,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926423,1844578.00
04/11/2017 12:00,2,2.652,ACTIVE,216.22,352.87,59.991,1491926404,"201051344000458","219011344069620",31.95,10.30,0,336.04,397.66,85.9,81.0,0.398,671166.4,671166.4,986,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926424,1844579.00
04/11/2017 12:00,2,2.670,ACTIVE,216.67,353.77,60.002,1491926404,"201051344000853","219011344069620",31.93,8.50,0,335.74,395.55,86.4,81.5,0.402,671473.8,671473.8,987,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926425,1844580.00
04/11/2017 12:00,2,2.859,ACTIVE,215.09,352.27,59.996,1491926404,"201051344000685","219011344069620",31.69,8.50,0,335.74,396.15,91.8,86.7,0.438,663294.1,663294.1,989,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926426,1844581.00
04/11/2017 12:00,2,2.828,ACTIVE,215.54,351.07,60.012,1491926404,"201051344000917","219011344069620",31.65,9.30,0,335.44,397.35,90.8,85.7,0.415,659919.0,659919.0,991,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926427,1844582.00
04/11/2017 12:00,2,2.832,ACTIVE,215.09,352.57,60.007,1491926404,"201051344001145","219011344069620",31.87,7.30,0,337.54,396.75,91.4,86.3,0.415,667762.4,667762.4,989,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926428,1844583.00
04/11/2017 12:00,2,2.871,ACTIVE,215.54,353.47,60.007,1491926404,"201051344000651","219011344069620",31.93,8.50,0,336.64,397.66,92.8,87.7,0.420,656492.1,656492.1,986,0,0,0,L,1122011218,0,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926429,1844584.00
04/11/2017 12:00,2,2.553,ACTIVE,213.29,344.76,59.981,1491926404,"274151322000088","219011344069620",31.03,11.00,0,335.44,379.92,80.1,75.4,0.296,878577.4,878577.4,989,0,0,0,L,1151911521,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926429,1844585.00
04/11/2017 12:00,2,1.783,ACTIVE,213.96,449.05,60.002,1491926404,"274151322000068","219011344069620",41.41,13.30,0,422.30,488.13,74.8,70.3,0.504,756252.0,756252.0,1015,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926430,1844586.00
04/11/2017 12:00,2,2.838,ACTIVE,215.32,352.57,59.991,1491926404,"201051344001135","219011344069620",31.85,9.00,0,336.04,395.55,91.5,86.4,0.420,652249.0,652249.0,989,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926431,1844587.00
04/11/2017 12:00,2,2.734,ACTIVE,215.32,352.27,59.954,1491926404,"201051344000594","219011344069620",31.79,8.50,0,337.24,398.26,88.0,83.1,0.393,672970.3,672970.3,990,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926432,1844588.00
04/11/2017 12:00,2,2.885,ACTIVE,215.54,351.67,60.002,1491926404,"201051344001203","219011344069620",31.55,9.30,0,337.54,396.45,92.3,87.1,0.433,660803.8,660803.8,987,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926433,1844589.00
04/11/2017 12:00,2,2.590,ACTIVE,213.51,351.67,59.996,1491926404,"274151322000054","219011344069620",30.77,11.30,0,335.14,381.12,80.8,76.0,0.301,896794.1,896794.1,986,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926434,1844590.00
04/11/2017 12:00,2,2.701,ACTIVE,216.00,350.47,59.996,1491926404,"201051344000867","219011344069620",31.65,9.70,0,336.04,398.86,86.5,81.6,0.389,657937.1,657937.1,992,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926435,1844591.00
04/11/2017 12:00,2,2.867,ACTIVE,215.32,352.87,60.018,1491926404,"201051344001093","219011344069620",31.79,9.30,0,335.74,397.05,92.3,87.2,0.415,659618.1,659618.1,989,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926436,1844592.00
04/11/2017 12:00,2,2.666,ACTIVE,216.00,351.37,60.002,1491926404,"201051344000900","219011344069620",31.69,8.50,0,334.54,397.66,85.6,80.7,0.389,679120.8,679120.8,991,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926437,1844593.00
04/11/2017 12:00,2,2.670,ACTIVE,216.00,352.57,60.002,1491926404,"201051344000648","219011344069620",31.83,8.00,0,335.74,397.66,86.0,81.1,0.393,668667.9,668667.9,990,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926438,1844594.00
04/11/2017 12:00,2,2.721,ACTIVE,216.22,351.97,60.007,1491926404,"201051344000569","219011344069620",31.49,9.30,0,335.44,397.66,86.7,81.8,0.402,681359.6,681359.6,988,0,0,0,L,1122011218,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926439,1844595.00
04/11/2017 12:00,2,2.668,ACTIVE,216.45,352.57,60.018,1491926404,"201051344000983","219011344069620",31.87,9.30,0,336.64,397.35,86.2,81.2,0.407,672092.4,672092.4,988,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926440,1844596.00
04/11/2017 12:00,2,2.736,ACTIVE,216.45,351.97,59.991,1491926404,"201051344001158","219011344069620",31.39,7.30,0,335.14,397.96,87.0,82.0,0.402,657887.5,657887.5,990,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926441,1844597.00
04/11/2017 12:00,2,2.697,ACTIVE,216.45,352.57,59.996,1491926404,"201051344000576","219011344069620",31.67,9.30,0,335.44,397.35,86.5,81.6,0.393,671894.4,671894.4,991,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926442,1844598.00
04/11/2017 12:00,2,2.568,ACTIVE,213.51,351.97,59.996,1491926404,"274151322000087","219011344069620",31.19,17.00,0,335.44,378.42,81.2,76.4,0.287,868815.7,868815.7,997,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491926442,1844599.00
04/11/2017 12:15,2,1.932,ACTIVE,215.32,357.08,59.886,1491927303,"201051344000645","219011344069620",31.03,9.70,0,320.11,396.15,60.7,56.7,0.486,671091.1,671091.1,989,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927304,1844600.00
04/11/2017 12:15,2,1.840,ACTIVE,212.83,353.47,59.938,1491927303,"274151322000085","219011344069620",30.18,11.30,0,330.63,380.52,56.2,52.4,0.380,894041.1,894041.1,985,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927305,1844601.00
04/11/2017 12:15,2,1.926,ACTIVE,215.32,360.08,59.896,1491927303,"201051344000633","219011344069620",31.61,8.00,0,320.41,396.15,61.6,57.6,0.526,657532.0,657532.0,991,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927306,1844602.00
04/11/2017 12:15,2,1.943,ACTIVE,215.32,357.98,59.944,1491927303,"201051344000469","219011344069620",31.43,7.30,0,321.61,395.85,61.8,57.8,0.508,660268.5,660268.5,990,0,0,0,L,1122011218,0,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927307,1844603.00
04/11/2017 12:15,2,2.098,ACTIVE,213.96,358.58,59.949,1491927303,"201051344000646","219011344069620",31.45,8.00,0,318.61,394.65,66.8,62.6,0.548,653869.5,653869.5,990,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927308,1844604.00
04/11/2017 12:15,2,1.898,ACTIVE,212.38,351.67,59.938,1491927303,"274151322000052","219011344069620",30.99,11.70,0,328.82,380.22,59.6,55.6,0.415,926084.2,926084.2,989,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927309,1844605.00
04/11/2017 12:15,2,2.137,ACTIVE,214.64,359.18,59.959,1491927303,"201051344000585","219011344069620",31.43,9.30,0,322.51,395.55,68.0,63.7,0.561,664798.1,664798.1,989,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927310,1844606.00
04/11/2017 12:15,2,2.105,ACTIVE,213.96,357.68,59.949,1491927303,"201051344001230","219011344069620",31.33,7.70,0,318.30,390.14,66.9,62.6,0.544,658192.2,658192.2,990,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927311,1844607.00
04/11/2017 12:15,2,2.109,ACTIVE,214.87,359.78,59.949,1491927303,"201051344000582","219011344069620",31.31,8.50,0,320.11,396.15,67.0,62.7,0.535,648207.8,648207.8,986,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927311,1844608.00
04/11/2017 12:15,2,2.131,ACTIVE,213.96,359.18,59.944,1491927303,"201051344000955","219011344069620",31.73,9.00,0,319.81,390.44,68.5,64.1,0.561,666455.0,666455.0,990,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927312,1844609.00
04/11/2017 12:15,2,1.287,ACTIVE,212.61,434.33,59.949,1491927303,"274151322000094","219011344069620",40.31,13.00,0,414.79,489.63,52.1,48.4,0.358,755935.5,755935.5,1017,0,0,0,L,1151911521,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927313,1844610.00
04/11/2017 12:15,2,1.975,ACTIVE,215.32,357.08,59.975,1491927303,"201051344000579","219011344069620",31.57,7.70,0,324.02,394.65,63.2,59.1,0.491,677882.1,677882.1,991,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927314,1844611.00
04/11/2017 12:15,2,2.166,ACTIVE,213.96,357.68,59.944,1491927303,"201051344000890","219011344069620",31.45,8.00,0,320.41,393.45,69.0,64.7,0.552,660268.9,660268.9,989,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927315,1844612.00
04/11/2017 12:15,2,2.145,ACTIVE,214.19,359.18,59.986,1491927303,"201051344000438","219011344069620",31.65,8.00,0,322.81,395.25,68.7,64.4,0.557,663185.9,663185.9,988,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927316,1844613.00
04/11/2017 12:15,2,2.160,ACTIVE,214.19,352.57,59.981,1491927303,"201051344000417","219011344069620",20.56,6.70,0,335.44,382.63,45.0,41.5,0.367,627351.5,627351.5,995,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927317,1844614.00
04/11/2017 12:15,2,1.871,ACTIVE,212.61,359.48,59.959,1491927303,"274151322000083","219011344069620",31.13,12.00,0,330.33,380.22,58.9,55.0,0.415,916851.8,916851.8,988,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927318,1844615.00
04/11/2017 12:15,2,1.994,ACTIVE,213.29,348.66,59.944,1491927303,"274151322000076","219011344069620",31.61,12.30,0,332.73,380.82,63.8,59.7,0.442,977088.2,977088.2,990,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927319,1844616.00
04/11/2017 12:15,2,1.992,ACTIVE,214.87,356.78,59.928,1491927303,"201051344000868","219011344069620",30.67,7.70,0,318.91,394.95,62.0,57.9,0.499,658924.1,658924.1,991,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927320,1844617.00
04/11/2017 12:15,2,1.980,ACTIVE,212.16,351.37,59.949,1491927303,"274151322000095","219011344069620",31.33,12.00,0,329.43,379.32,62.8,58.7,0.438,967752.3,967752.3,988,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927320,1844618.00
04/11/2017 12:15,2,2.006,ACTIVE,215.09,353.47,59.949,1491927303,"201051344000988","219011344069620",20.30,7.00,0,336.34,385.93,41.2,37.9,0.336,602473.2,602473.2,991,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927321,1844619.00
04/11/2017 12:15,2,2.145,ACTIVE,214.19,358.58,59.954,1491927303,"201051344001025","219011344069620",31.61,9.00,0,323.72,395.25,68.7,64.4,0.557,662392.4,662392.4,990,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927322,1844620.00
04/11/2017 12:15,2,1.947,ACTIVE,215.32,356.78,59.901,1491927303,"201051344000458","219011344069620",31.29,10.00,0,321.31,395.85,61.7,57.6,0.513,671183.3,671183.3,987,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927323,1844621.00
04/11/2017 12:15,2,1.945,ACTIVE,216.00,358.58,59.917,1491927303,"201051344000853","219011344069620",31.43,9.00,0,325.52,393.75,62.0,57.9,0.491,671490.7,671490.7,988,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927324,1844622.00
04/11/2017 12:15,2,2.145,ACTIVE,214.19,359.48,59.949,1491927303,"201051344000685","219011344069620",31.45,7.70,0,320.71,394.35,68.3,64.0,0.583,663312.4,663312.4,990,0,0,0,L,1122011218,0,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927325,1844623.00
04/11/2017 12:15,2,2.111,ACTIVE,214.64,359.78,59.954,1491927303,"201051344000917","219011344069620",31.49,9.30,0,322.51,394.95,67.4,63.1,0.548,659937.1,659937.1,992,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927326,1844624.00
04/11/2017 12:15,2,2.141,ACTIVE,214.19,358.88,59.965,1491927303,"201051344001145","219011344069620",31.21,7.00,0,323.11,394.65,67.7,63.4,0.552,667780.5,667780.5,990,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927327,1844625.00
04/11/2017 12:15,2,2.158,ACTIVE,214.41,358.88,59.970,1491927303,"201051344000651","219011344069620",31.55,9.00,0,322.81,395.25,69.0,64.7,0.552,656510.6,656510.6,987,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927328,1844626.00
04/11/2017 12:15,2,1.850,ACTIVE,212.38,348.36,59.938,1491927303,"274151322000088","219011344069620",30.71,11.70,0,330.03,379.62,57.5,53.5,0.389,878592.9,878592.9,990,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927329,1844627.00
04/11/2017 12:15,2,1.244,ACTIVE,213.29,448.15,59.949,1491927303,"274151322000068","219011344069620",42.30,14.30,0,418.70,486.32,53.1,49.3,0.349,756266.3,756266.3,1016,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927330,1844628.00
04/11/2017 12:15,2,2.145,ACTIVE,214.19,357.68,59.965,1491927303,"201051344001135","219011344069620",31.31,9.00,0,319.51,394.65,68.0,63.7,0.557,652267.1,652267.1,990,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927331,1844629.00
04/11/2017 12:15,2,2.000,ACTIVE,214.41,357.08,59.986,1491927303,"201051344000594","219011344069620",31.47,7.70,0,319.51,391.64,63.8,59.6,0.508,672987.5,672987.5,991,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927332,1844630.00
04/11/2017 12:15,2,2.160,ACTIVE,214.41,359.18,59.959,1491927303,"201051344001203","219011344069620",31.29,9.00,0,322.21,397.66,68.4,64.1,0.566,660822.0,660822.0,988,0,0,0,L,1122011218,0,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927333,1844631.00
04/11/2017 12:15,2,1.879,ACTIVE,212.38,345.96,59.959,1491927303,"274151322000054","219011344069620",30.49,12.00,0,329.43,380.52,58.0,54.1,0.384,896809.7,896809.7,987,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927334,1844632.00
04/11/2017 12:15,2,1.975,ACTIVE,215.09,356.18,59.981,1491927303,"201051344000867","219011344069620",31.27,9.30,0,321.01,394.05,62.5,58.4,0.504,657953.9,657953.9,993,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927335,1844633.00
04/11/2017 12:15,2,2.166,ACTIVE,214.41,359.18,60.018,1491927303,"201051344001093","219011344069620",31.41,9.00,0,321.01,394.95,68.9,64.6,0.544,659636.4,659636.4,990,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927336,1844634.00
04/11/2017 12:15,2,1.941,ACTIVE,215.09,357.68,60.023,1491927303,"201051344000900","219011344069620",31.09,9.00,0,319.81,396.45,61.1,57.1,0.504,679137.3,679137.3,992,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927337,1844635.00
04/11/2017 12:15,2,1.939,ACTIVE,215.09,357.38,60.012,1491927303,"201051344000648","219011344069620",31.57,7.70,0,320.11,396.15,62.0,58.0,0.504,668684.5,668684.5,991,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927338,1844636.00
04/11/2017 12:15,2,1.969,ACTIVE,215.32,357.98,59.965,1491927303,"201051344000569","219011344069620",31.31,9.00,0,321.31,395.25,62.5,58.4,0.499,681376.4,681376.4,989,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927338,1844637.00
04/11/2017 12:15,2,1.955,ACTIVE,215.32,357.38,59.965,1491927303,"201051344000983","219011344069620",31.31,9.30,0,322.51,395.55,62.0,57.9,0.521,672109.0,672109.0,989,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927339,1844638.00
04/11/2017 12:15,2,2.008,ACTIVE,215.54,358.58,59.965,1491927303,"201051344001158","219011344069620",30.69,7.70,0,321.01,396.45,62.5,58.4,0.508,657904.3,657904.3,991,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927340,1844639.00
04/11/2017 12:15,2,1.963,ACTIVE,215.54,358.28,59.965,1491927303,"201051344000576","219011344069620",31.25,9.00,0,321.91,396.75,62.2,58.1,0.499,671911.0,671911.0,992,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927341,1844640.00
04/11/2017 12:15,2,1.877,ACTIVE,212.61,350.77,59.954,1491927303,"274151322000087","219011344069620",30.67,18.30,0,328.52,377.82,58.2,54.3,0.380,868831.2,868831.2,998,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491927342,1844641.00
04/11/2017 12:30,2,1.961,ACTIVE,215.54,357.68,59.981,1491928204,"201051344000645","219011344069620",30.71,9.70,0,336.94,391.64,61.0,57.0,0.486,671106.5,671106.5,990,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928205,1844642.00
04/11/2017 12:30,2,1.828,ACTIVE,212.83,350.77,59.981,1491928204,"274151322000085","219011344069620",30.12,12.00,0,335.14,371.21,55.8,51.9,0.376,894055.3,894055.3,986,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928206,1844643.00
04/11/2017 12:30,2,1.936,ACTIVE,215.32,357.68,59.938,1491928204,"201051344000633","219011344069620",31.31,9.00,0,335.44,393.15,61.4,57.4,0.517,657547.6,657547.6,992,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928207,1844644.00
04/11/2017 12:30,2,1.959,ACTIVE,215.09,357.38,59.912,1491928204,"201051344000469","219011344069620",31.05,7.70,0,336.64,391.64,61.7,57.6,0.508,660284.1,660284.1,991,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928208,1844645.00
04/11/2017 12:30,2,2.088,ACTIVE,214.19,358.58,59.975,1491928204,"201051344000646","219011344069620",30.75,8.50,0,335.74,394.65,65.0,60.8,0.544,653886.3,653886.3,991,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928209,1844646.00
04/11/2017 12:30,2,1.881,ACTIVE,212.38,354.97,59.975,1491928204,"274151322000052","219011344069620",30.69,12.00,0,334.24,372.41,58.4,54.4,0.415,926099.1,926099.1,990,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928210,1844647.00
04/11/2017 12:30,2,2.119,ACTIVE,214.41,358.28,59.986,1491928204,"201051344000585","219011344069620",30.91,9.30,0,336.04,396.15,66.3,62.1,0.535,664815.1,664815.1,990,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928210,1844648.00
04/11/2017 12:30,2,2.051,ACTIVE,214.19,357.38,59.981,1491928204,"201051344001230","219011344069620",31.31,7.70,0,334.24,390.74,65.0,60.8,0.530,658209.0,658209.0,991,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928211,1844649.00
04/11/2017 12:30,2,2.070,ACTIVE,215.09,358.88,59.907,1491928204,"201051344000582","219011344069620",31.05,9.00,0,336.34,396.75,65.1,60.9,0.521,648224.5,648224.5,987,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928212,1844650.00
04/11/2017 12:30,2,2.100,ACTIVE,213.96,357.38,59.981,1491928204,"201051344000955","219011344069620",31.25,9.30,0,334.54,394.65,66.4,62.2,0.548,666472.1,666472.1,991,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928213,1844651.00
04/11/2017 12:30,2,1.146,ACTIVE,212.83,461.68,59.970,1491928204,"274151322000094","219011344069620",42.86,13.70,0,415.69,476.71,50.2,46.6,0.349,755948.5,755948.5,1018,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928214,1844652.00
04/11/2017 12:30,2,1.953,ACTIVE,215.32,357.68,59.975,1491928204,"201051344000579","219011344069620",31.55,8.00,0,337.84,392.85,62.4,58.3,0.504,677898.0,677898.0,992,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928215,1844653.00
04/11/2017 12:30,2,2.111,ACTIVE,214.19,357.68,59.970,1491928204,"201051344000890","219011344069620",31.31,8.00,0,334.84,394.35,67.0,62.7,0.521,660286.1,660286.1,990,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928216,1844654.00
04/11/2017 12:30,2,2.107,ACTIVE,214.19,358.88,59.975,1491928204,"201051344000438","219011344069620",31.23,9.00,0,337.24,396.15,66.7,62.4,0.539,663203.1,663203.1,989,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928217,1844655.00
04/11/2017 12:30,2,2.148,ACTIVE,214.41,352.57,60.012,1491928204,"201051344000417","219011344069620",20.02,7.30,0,335.44,377.52,43.6,40.2,0.354,627362.5,627362.5,996,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928218,1844656.00
04/11/2017 12:30,2,1.852,ACTIVE,212.38,347.46,59.981,1491928204,"274151322000083","219011344069620",30.75,12.00,0,334.84,372.11,57.6,53.7,0.411,916866.5,916866.5,989,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928219,1844657.00
04/11/2017 12:30,2,1.953,ACTIVE,213.29,351.37,59.928,1491928204,"274151322000076","219011344069620",31.45,12.30,0,336.34,378.72,62.2,58.1,0.438,977104.1,977104.1,991,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928220,1844658.00
04/11/2017 12:30,2,1.947,ACTIVE,214.87,356.78,59.944,1491928204,"201051344000868","219011344069620",31.01,8.00,0,336.34,389.24,61.1,57.1,0.491,658939.7,658939.7,992,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928220,1844659.00
04/11/2017 12:30,2,1.936,ACTIVE,212.38,348.36,59.975,1491928204,"274151322000095","219011344069620",31.21,12.00,0,334.24,377.22,61.1,57.1,0.420,967767.9,967767.9,989,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928221,1844660.00
04/11/2017 12:30,2,1.973,ACTIVE,214.87,353.77,59.970,1491928204,"201051344000988","219011344069620",20.30,7.70,0,336.94,378.12,40.6,37.2,0.331,602483.4,602483.4,992,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928222,1844661.00
04/11/2017 12:30,2,2.105,ACTIVE,214.19,357.98,59.970,1491928204,"201051344001025","219011344069620",31.15,9.00,0,335.74,394.95,66.4,62.1,0.530,662409.5,662409.5,991,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928223,1844662.00
04/11/2017 12:30,2,1.918,ACTIVE,215.09,355.88,59.991,1491928204,"201051344000458","219011344069620",31.33,10.70,0,337.84,391.04,60.9,56.9,0.504,671198.7,671198.7,988,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928224,1844663.00
04/11/2017 12:30,2,1.936,ACTIVE,215.54,358.58,60.023,1491928204,"201051344000853","219011344069620",31.17,9.30,0,335.44,392.25,61.1,57.1,0.504,671506.2,671506.2,989,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928225,1844664.00
04/11/2017 12:30,2,2.088,ACTIVE,214.41,359.18,59.970,1491928204,"201051344000685","219011344069620",31.03,8.00,0,336.04,395.55,65.6,61.4,0.552,663329.3,663329.3,991,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928226,1844665.00
04/11/2017 12:30,2,2.059,ACTIVE,214.41,358.58,60.028,1491928204,"201051344000917","219011344069620",31.03,9.70,0,335.44,395.85,64.6,60.5,0.530,659953.8,659953.8,993,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928227,1844666.00
04/11/2017 12:30,2,2.055,ACTIVE,214.19,358.88,59.917,1491928204,"201051344001145","219011344069620",31.27,7.70,0,336.94,395.85,65.0,60.8,0.535,667797.3,667797.3,991,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928228,1844667.00
04/11/2017 12:30,2,2.094,ACTIVE,214.64,359.78,59.975,1491928204,"201051344000651","219011344069620",31.31,9.30,0,336.04,395.85,66.4,62.2,0.530,656527.7,656527.7,988,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928229,1844668.00
04/11/2017 12:30,2,1.816,ACTIVE,212.16,359.18,59.959,1491928204,"274151322000088","219011344069620",30.20,12.30,0,334.54,371.81,55.5,51.7,0.380,878607.1,878607.1,991,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928229,1844669.00
04/11/2017 12:30,2,1.264,ACTIVE,213.74,443.34,59.959,1491928204,"274151322000068","219011344069620",40.75,15.30,0,416.59,479.41,52.0,48.3,0.345,756279.4,756279.4,1017,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928230,1844670.00
04/11/2017 12:30,2,2.080,ACTIVE,214.19,357.38,59.949,1491928204,"201051344001135","219011344069620",30.93,9.70,0,336.04,394.35,65.2,61.0,0.530,652284.0,652284.0,991,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928231,1844671.00
04/11/2017 12:30,2,1.979,ACTIVE,214.41,355.58,59.996,1491928204,"201051344000594","219011344069620",30.97,7.70,0,335.44,389.54,62.0,57.9,0.491,673003.4,673003.4,992,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928232,1844672.00
04/11/2017 12:30,2,2.088,ACTIVE,214.64,359.78,59.970,1491928204,"201051344001203","219011344069620",30.95,9.30,0,336.94,396.45,65.5,61.3,0.544,660839.0,660839.0,989,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928233,1844673.00
04/11/2017 12:30,2,1.822,ACTIVE,212.16,351.97,59.954,1491928204,"274151322000054","219011344069620",30.32,12.70,0,334.24,372.41,56.0,52.1,0.384,896824.0,896824.0,988,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928234,1844674.00
04/11/2017 12:30,2,1.930,ACTIVE,214.87,356.48,59.981,1491928204,"201051344000867","219011344069620",31.13,9.70,0,336.04,388.94,60.8,56.8,0.491,657969.4,657969.4,994,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928235,1844675.00
04/11/2017 12:30,2,2.074,ACTIVE,214.64,359.18,59.954,1491928204,"201051344001093","219011344069620",31.17,9.00,0,336.94,395.55,65.5,61.3,0.513,659653.4,659653.4,991,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928236,1844676.00
04/11/2017 12:30,2,1.891,ACTIVE,214.87,357.38,59.970,1491928204,"201051344000900","219011344069620",31.15,9.00,0,336.34,392.25,59.6,55.6,0.486,679152.5,679152.5,993,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928237,1844677.00
04/11/2017 12:30,2,1.908,ACTIVE,214.87,356.48,59.896,1491928204,"201051344000648","219011344069620",31.29,8.00,0,337.24,390.74,60.5,56.4,0.486,668699.9,668699.9,992,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928238,1844678.00
04/11/2017 12:30,2,1.930,ACTIVE,215.09,357.08,59.917,1491928204,"201051344000569","219011344069620",31.07,9.30,0,338.44,390.74,60.7,56.7,0.491,681391.9,681391.9,990,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928239,1844679.00
04/11/2017 12:30,2,1.904,ACTIVE,215.09,357.38,60.007,1491928204,"201051344000983","219011344069620",31.23,9.70,0,337.24,390.44,60.2,56.2,0.504,672124.3,672124.3,990,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928239,1844680.00
04/11/2017 12:30,2,1.928,ACTIVE,215.32,357.38,59.949,1491928204,"201051344001158","219011344069620",30.97,8.00,0,337.54,391.94,60.5,56.5,0.499,657919.8,657919.8,992,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928240,1844681.00
04/11/2017 12:30,2,1.896,ACTIVE,215.32,356.78,59.959,1491928204,"201051344000576","219011344069620",31.45,9.00,0,336.64,392.55,60.4,56.4,0.486,671926.4,671926.4,993,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928241,1844682.00
04/11/2017 12:30,2,1.809,ACTIVE,212.61,350.17,59.944,1491928204,"274151322000087","219011344069620",30.43,19.30,0,334.84,369.70,55.8,51.9,0.358,868845.5,868845.5,999,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491928242,1844683.00
04/11/2017 12:45,2,1.787,ACTIVE,214.87,354.67,59.996,1491929104,"201051344000645","219011344069620",30.79,10.70,0,337.84,385.33,55.7,51.9,0.446,671120.1,671120.1,991,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929105,1844684.00
04/11/2017 12:45,2,1.670,ACTIVE,212.16,353.77,60.002,1491929104,"274151322000085","219011344069620",30.24,12.70,0,334.54,369.40,51.1,47.4,0.340,894067.7,894067.7,987,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929106,1844685.00
04/11/2017 12:45,2,1.791,ACTIVE,214.64,354.97,59.996,1491929104,"201051344000633","219011344069620",31.09,9.30,0,336.64,385.93,56.4,52.5,0.468,657561.3,657561.3,993,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929107,1844686.00
04/11/2017 12:45,2,1.797,ACTIVE,214.64,354.67,59.996,1491929104,"201051344000469","219011344069620",31.11,9.00,0,335.44,385.63,56.7,52.8,0.468,660297.9,660297.9,992,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929108,1844687.00
04/11/2017 12:45,2,1.910,ACTIVE,213.29,356.48,59.970,1491929104,"201051344000646","219011344069620",31.19,9.30,0,334.84,385.33,60.3,56.3,0.504,653900.9,653900.9,992,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929109,1844688.00
04/11/2017 12:45,2,1.732,ACTIVE,211.48,351.67,60.002,1491929104,"274151322000052","219011344069620",30.73,12.70,0,333.93,369.40,53.9,50.1,0.380,926112.1,926112.1,991,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929110,1844689.00
04/11/2017 12:45,2,1.947,ACTIVE,213.96,357.08,59.996,1491929104,"201051344000585","219011344069620",31.27,10.00,0,336.94,389.54,61.7,57.6,0.499,664830.0,664830.0,991,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929111,1844690.00
04/11/2017 12:45,2,1.920,ACTIVE,213.51,355.58,60.002,1491929104,"201051344001230","219011344069620",31.03,8.00,0,335.14,384.13,60.3,56.3,0.491,658223.5,658223.5,992,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929112,1844691.00
04/11/2017 12:45,2,1.945,ACTIVE,214.19,356.78,60.002,1491929104,"201051344000582","219011344069620",30.77,9.70,0,336.34,389.84,60.6,56.6,0.486,648239.1,648239.1,988,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929113,1844692.00
04/11/2017 12:45,2,1.963,ACTIVE,213.29,355.88,60.002,1491929104,"201051344000955","219011344069620",31.17,9.70,0,335.44,385.93,62.0,57.9,0.517,666487.1,666487.1,992,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929114,1844693.00
04/11/2017 12:45,2,1.168,ACTIVE,211.93,430.72,60.002,1491929104,"274151322000094","219011344069620",40.51,14.70,0,409.08,469.79,48.0,44.4,0.323,755959.9,755959.9,1019,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929114,1844694.00
04/11/2017 12:45,2,1.834,ACTIVE,214.64,356.18,60.002,1491929104,"201051344000579","219011344069620",31.15,8.50,0,337.54,385.63,57.9,54.0,0.464,677912.0,677912.0,993,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929115,1844695.00
04/11/2017 12:45,2,2.010,ACTIVE,213.29,355.58,59.938,1491929104,"201051344000890","219011344069620",30.75,9.00,0,336.04,385.93,62.6,58.5,0.495,660301.2,660301.2,991,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929116,1844696.00
04/11/2017 12:45,2,1.969,ACTIVE,213.74,357.68,59.981,1491929104,"201051344000438","219011344069620",31.31,9.30,0,336.94,388.64,62.5,58.4,0.513,663218.1,663218.1,990,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929117,1844697.00
04/11/2017 12:45,2,2.016,ACTIVE,213.51,351.37,59.996,1491929104,"201051344000417","219011344069620",19.94,7.70,0,336.94,371.51,40.7,37.4,0.327,627372.1,627372.1,997,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929118,1844698.00
04/11/2017 12:45,2,1.740,ACTIVE,211.70,345.06,59.986,1491929104,"274151322000083","219011344069620",30.38,12.30,0,333.63,369.10,53.5,49.7,0.376,916879.3,916879.3,990,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929119,1844699.00
04/11/2017 12:45,2,1.824,ACTIVE,212.83,351.07,59.991,1491929104,"274151322000076","219011344069620",31.37,13.00,0,335.14,373.91,58.0,54.1,0.398,977118.0,977118.0,992,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929120,1844700.00
04/11/2017 12:45,2,1.844,ACTIVE,214.19,355.58,60.002,1491929104,"201051344000868","219011344069620",30.45,9.00,0,336.04,382.33,56.9,53.0,0.460,658953.4,658953.4,993,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929121,1844701.00
04/11/2017 12:45,2,1.811,ACTIVE,211.93,343.85,59.986,1491929104,"274151322000095","219011344069620",31.15,12.30,0,333.93,371.21,57.1,53.2,0.384,967781.6,967781.6,990,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929122,1844702.00
04/11/2017 12:45,2,1.863,ACTIVE,214.41,351.67,60.002,1491929104,"201051344000988","219011344069620",19.96,8.50,0,336.94,373.61,37.7,34.5,0.301,602492.3,602492.3,993,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929123,1844703.00
04/11/2017 12:45,2,2.010,ACTIVE,213.74,356.78,59.959,1491929104,"201051344001025","219011344069620",30.65,9.30,0,336.94,385.93,62.4,58.3,0.499,662424.4,662424.4,992,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929124,1844704.00
04/11/2017 12:45,2,1.811,ACTIVE,214.41,354.67,59.991,1491929104,"201051344000458","219011344069620",31.03,11.00,0,336.64,383.53,56.9,53.0,0.477,671212.3,671212.3,989,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929125,1844705.00
04/11/2017 12:45,2,1.832,ACTIVE,215.09,356.18,60.049,1491929104,"201051344000853","219011344069620",30.81,10.00,0,337.54,386.53,57.2,53.3,0.468,671519.9,671519.9,990,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929126,1844706.00
04/11/2017 12:45,2,1.947,ACTIVE,213.51,356.78,59.996,1491929104,"201051344000685","219011344069620",31.41,8.50,0,336.64,387.14,62.0,57.9,0.517,663344.1,663344.1,992,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929127,1844707.00
04/11/2017 12:45,2,1.955,ACTIVE,213.74,357.68,60.002,1491929104,"201051344000917","219011344069620",30.87,10.30,0,336.04,388.64,61.2,57.1,0.508,659968.3,659968.3,994,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929127,1844708.00
04/11/2017 12:45,2,1.953,ACTIVE,213.74,356.18,60.007,1491929104,"201051344001145","219011344069620",31.19,7.70,0,336.64,388.04,61.8,57.7,0.504,667811.9,667811.9,992,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929128,1844709.00
04/11/2017 12:45,2,2.002,ACTIVE,213.96,357.98,59.991,1491929104,"201051344000651","219011344069620",31.03,10.00,0,336.34,389.54,63.0,58.8,0.513,656542.6,656542.6,989,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929129,1844710.00
04/11/2017 12:45,2,1.691,ACTIVE,211.48,355.88,60.023,1491929104,"274151322000088","219011344069620",30.45,12.70,0,333.63,368.20,52.2,48.5,0.354,878619.5,878619.5,992,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929130,1844711.00
04/11/2017 12:45,2,1.172,ACTIVE,212.83,449.35,59.975,1491929104,"274151322000068","219011344069620",41.59,15.80,0,410.58,473.10,49.4,45.8,0.323,756291.0,756291.0,1018,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929131,1844712.00
04/11/2017 12:45,2,1.988,ACTIVE,213.51,356.18,60.002,1491929104,"201051344001135","219011344069620",30.79,10.00,0,336.64,385.63,62.0,57.9,0.504,652298.6,652298.6,992,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929132,1844713.00
04/11/2017 12:45,2,1.854,ACTIVE,213.74,354.67,59.996,1491929104,"201051344000594","219011344069620",31.23,8.50,0,335.14,384.43,58.7,54.7,0.468,673017.3,673017.3,993,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929133,1844714.00
04/11/2017 12:45,2,1.994,ACTIVE,213.74,357.08,59.970,1491929104,"201051344001203","219011344069620",30.97,9.30,0,337.24,388.34,62.6,58.5,0.517,660853.7,660853.7,990,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929134,1844715.00
04/11/2017 12:45,2,1.719,ACTIVE,211.93,347.46,59.996,1491929104,"274151322000054","219011344069620",30.38,13.30,0,333.63,369.10,52.9,49.1,0.358,896836.5,896836.5,989,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929135,1844716.00
04/11/2017 12:45,2,1.822,ACTIVE,214.64,354.07,60.018,1491929104,"201051344000867","219011344069620",31.19,10.00,0,336.64,381.73,57.6,53.7,0.460,657983.0,657983.0,995,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929136,1844717.00
04/11/2017 12:45,2,1.988,ACTIVE,213.74,357.68,60.002,1491929104,"201051344001093","219011344069620",31.23,9.70,0,336.94,388.94,62.9,58.8,0.491,659668.1,659668.1,992,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929137,1844718.00
04/11/2017 12:45,2,1.812,ACTIVE,214.41,355.58,59.959,1491929104,"201051344000900","219011344069620",30.77,9.70,0,336.04,383.83,56.5,52.6,0.460,679165.8,679165.8,994,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929137,1844719.00
