ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 12:45,2,1.818,ACTIVE,214.41,354.37,60.007,1491929104,"201051344000648","219011344069620",31.09,8.50,0,336.94,383.23,57.3,53.3,0.464,668713.4,668713.4,993,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929139,1844720.00
04/11/2017 12:45,2,1.836,ACTIVE,214.64,355.58,59.970,1491929104,"201051344000569","219011344069620",30.99,10.00,0,336.94,382.63,57.7,53.7,0.473,681405.5,681405.5,991,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929139,1844721.00
04/11/2017 12:45,2,1.826,ACTIVE,214.64,355.28,59.996,1491929104,"201051344000983","219011344069620",30.95,10.30,0,336.64,382.03,57.2,53.3,0.482,672137.8,672137.8,991,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929140,1844722.00
04/11/2017 12:45,2,1.852,ACTIVE,214.64,355.88,60.007,1491929104,"201051344001158","219011344069620",30.71,9.30,0,336.64,383.53,57.6,53.7,0.473,657933.4,657933.4,993,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929141,1844723.00
04/11/2017 12:45,2,1.854,ACTIVE,214.87,356.48,59.981,1491929104,"201051344000576","219011344069620",30.67,9.70,0,337.84,385.33,57.6,53.7,0.464,671940.0,671940.0,994,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929142,1844724.00
04/11/2017 12:45,2,1.727,ACTIVE,212.38,348.66,59.996,1491929104,"274151322000087","219011344069620",30.57,20.00,0,334.24,367.30,53.4,49.6,0.340,868858.0,868858.0,1000,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491929143,1844725.00
04/11/2017 13:00,2,1.961,ACTIVE,215.09,356.78,59.986,1491930003,"201051344000645","219011344069620",30.77,11.30,0,336.04,390.14,61.2,57.1,0.495,671134.9,671134.9,992,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930004,1844726.00
04/11/2017 13:00,2,1.863,ACTIVE,212.38,345.36,59.975,1491930003,"274151322000085","219011344069620",30.04,13.30,0,334.54,370.90,56.6,52.7,0.380,894081.4,894081.4,988,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930005,1844727.00
04/11/2017 13:00,2,1.980,ACTIVE,215.09,358.28,59.928,1491930003,"201051344000633","219011344069620",30.83,10.30,0,334.54,391.04,61.9,57.8,0.521,657576.3,657576.3,994,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930006,1844728.00
04/11/2017 13:00,2,1.992,ACTIVE,215.09,356.48,59.975,1491930003,"201051344000469","219011344069620",30.79,9.70,0,334.84,389.54,62.2,58.1,0.521,660312.9,660312.9,993,0,0,0,L,1122011218,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930007,1844729.00
04/11/2017 13:00,2,2.160,ACTIVE,213.96,358.58,59.981,1491930003,"201051344000646","219011344069620",30.67,10.30,0,334.54,392.55,67.2,62.9,0.570,653917.2,653917.2,993,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930007,1844730.00
04/11/2017 13:00,2,1.922,ACTIVE,212.16,345.36,59.970,1491930003,"274151322000052","219011344069620",30.59,14.00,0,334.24,371.51,59.6,55.6,0.407,926126.5,926126.5,992,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930008,1844731.00
04/11/2017 13:00,2,2.184,ACTIVE,214.64,360.08,60.039,1491930003,"201051344000585","219011344069620",31.01,11.00,0,336.34,395.85,68.6,64.3,0.557,664846.7,664846.7,992,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930009,1844732.00
04/11/2017 13:00,2,2.148,ACTIVE,213.96,357.38,59.975,1491930003,"201051344001230","219011344069620",30.91,9.70,0,335.14,388.64,67.2,63.0,0.548,658239.8,658239.8,993,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930010,1844733.00
04/11/2017 13:00,2,2.156,ACTIVE,214.87,359.78,60.034,1491930003,"201051344000582","219011344069620",30.75,10.30,0,336.94,395.55,67.1,62.9,0.548,648255.4,648255.4,989,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930011,1844734.00
04/11/2017 13:00,2,2.184,ACTIVE,213.74,358.88,60.018,1491930003,"201051344000955","219011344069620",31.03,10.70,0,334.54,388.94,68.7,64.4,0.566,666503.7,666503.7,993,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930012,1844735.00
04/11/2017 13:00,2,1.311,ACTIVE,212.38,425.91,59.970,1491930003,"274151322000094","219011344069620",39.86,15.50,0,408.18,475.80,52.8,49.0,0.349,755972.5,755972.5,1020,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930013,1844736.00
04/11/2017 13:00,2,1.994,ACTIVE,215.09,357.98,60.007,1491930003,"201051344000579","219011344069620",31.25,9.70,0,336.94,389.84,63.1,59.0,0.504,677927.2,677927.2,994,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930014,1844737.00
04/11/2017 13:00,2,2.191,ACTIVE,213.96,357.38,59.965,1491930003,"201051344000890","219011344069620",31.11,10.00,0,334.54,389.54,69.0,64.7,0.552,660318.0,660318.0,992,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930015,1844738.00
04/11/2017 13:00,2,2.160,ACTIVE,214.41,359.18,59.975,1491930003,"201051344000438","219011344069620",31.45,10.00,0,334.84,394.05,68.8,64.5,0.566,663234.8,663234.8,991,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930016,1844739.00
04/11/2017 13:00,2,2.225,ACTIVE,214.19,352.87,59.981,1491930003,"201051344000417","219011344069620",19.92,9.30,0,335.14,375.71,44.9,41.4,0.367,627382.9,627382.9,998,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930017,1844740.00
04/11/2017 13:00,2,1.914,ACTIVE,211.70,355.58,59.975,1491930003,"274151322000083","219011344069620",30.36,13.30,0,333.93,371.21,58.8,54.9,0.424,916893.5,916893.5,991,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930017,1844741.00
04/11/2017 13:00,2,2.027,ACTIVE,213.06,346.56,59.954,1491930003,"274151322000076","219011344069620",30.99,14.30,0,335.74,374.81,63.6,59.5,0.438,977133.4,977133.4,993,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930018,1844742.00
04/11/2017 13:00,2,1.979,ACTIVE,214.41,356.18,59.965,1491930003,"201051344000868","219011344069620",30.97,9.70,0,335.44,385.03,62.1,58.0,0.504,658968.3,658968.3,994,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930019,1844743.00
04/11/2017 13:00,2,2.004,ACTIVE,212.16,349.86,59.965,1491930003,"274151322000095","219011344069620",30.83,13.70,0,333.93,373.61,62.6,58.5,0.424,967796.7,967796.7,991,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930020,1844744.00
04/11/2017 13:00,2,1.996,ACTIVE,214.87,353.47,59.986,1491930003,"201051344000988","219011344069620",20.28,10.00,0,335.74,375.71,41.0,37.6,0.340,602502.0,602502.0,994,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930021,1844745.00
04/11/2017 13:00,2,2.201,ACTIVE,214.19,357.98,60.018,1491930003,"201051344001025","219011344069620",30.83,10.70,0,335.74,394.65,68.8,64.5,0.557,662441.1,662441.1,993,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930022,1844746.00
04/11/2017 13:00,2,1.955,ACTIVE,214.64,356.48,59.996,1491930003,"201051344000458","219011344069620",31.15,12.00,0,336.04,389.54,61.6,57.6,0.517,671227.1,671227.1,990,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930023,1844747.00
04/11/2017 13:00,2,1.975,ACTIVE,215.54,357.98,59.928,1491930003,"201051344000853","219011344069620",30.95,11.30,0,336.94,390.44,62.0,57.9,0.508,671534.8,671534.8,991,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930024,1844748.00
04/11/2017 13:00,2,2.166,ACTIVE,214.41,358.58,60.034,1491930003,"201051344000685","219011344069620",31.01,9.70,0,335.44,393.15,68.0,63.7,0.575,663360.6,663360.6,993,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930025,1844749.00
04/11/2017 13:00,2,2.156,ACTIVE,214.64,359.78,60.007,1491930003,"201051344000917","219011344069620",30.85,11.00,0,335.44,393.75,67.4,63.1,0.548,659984.6,659984.6,995,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930025,1844750.00
04/11/2017 13:00,2,2.156,ACTIVE,214.41,358.58,59.965,1491930003,"201051344001145","219011344069620",31.05,9.30,0,335.44,394.95,67.9,63.6,0.552,667828.3,667828.3,993,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930026,1844751.00
04/11/2017 13:00,2,2.201,ACTIVE,214.64,359.48,60.018,1491930003,"201051344000651","219011344069620",30.89,10.70,0,336.94,395.85,68.9,64.6,0.552,656559.3,656559.3,990,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930028,1844752.00
04/11/2017 13:00,2,1.869,ACTIVE,212.16,357.98,59.965,1491930003,"274151322000088","219011344069620",30.16,13.30,0,334.24,370.30,57.1,53.2,0.380,878633.2,878633.2,993,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930028,1844753.00
04/11/2017 13:00,2,1.320,ACTIVE,212.83,435.23,59.965,1491930003,"274151322000068","219011344069620",40.47,16.70,0,411.18,474.00,53.8,50.0,0.362,756303.7,756303.7,1019,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930029,1844754.00
04/11/2017 13:00,2,2.184,ACTIVE,214.41,359.18,59.938,1491930003,"201051344001135","219011344069620",30.59,11.00,0,336.34,392.85,67.8,63.5,0.552,652315.0,652315.0,993,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930030,1844755.00
04/11/2017 13:00,2,1.998,ACTIVE,214.41,356.78,59.965,1491930003,"201051344000594","219011344069620",31.25,9.70,0,334.54,385.93,63.3,59.1,0.508,673032.5,673032.5,994,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930031,1844756.00
04/11/2017 13:00,2,2.170,ACTIVE,214.64,358.58,59.970,1491930003,"201051344001203","219011344069620",31.13,10.30,0,336.94,396.45,68.4,64.1,0.561,660870.3,660870.3,991,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930032,1844757.00
04/11/2017 13:00,2,1.898,ACTIVE,211.93,346.86,59.938,1491930003,"274151322000054","219011344069620",29.96,14.30,0,333.93,371.51,57.6,53.7,0.393,896850.3,896850.3,990,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930033,1844758.00
04/11/2017 13:00,2,1.984,ACTIVE,215.09,356.18,59.981,1491930003,"201051344000867","219011344069620",30.95,11.00,0,335.14,386.83,62.2,58.1,0.491,657998.0,657998.0,996,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930034,1844759.00
04/11/2017 13:00,2,2.203,ACTIVE,214.64,359.48,59.975,1491930003,"201051344001093","219011344069620",30.75,10.30,0,335.44,394.95,68.7,64.4,0.548,659684.8,659684.8,993,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930035,1844760.00
04/11/2017 13:00,2,1.959,ACTIVE,214.87,357.98,59.986,1491930003,"201051344000900","219011344069620",30.83,10.30,0,334.84,389.24,61.2,57.2,0.499,679180.5,679180.5,995,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930036,1844761.00
04/11/2017 13:00,2,1.979,ACTIVE,215.09,356.18,60.007,1491930003,"201051344000648","219011344069620",30.73,9.30,0,336.04,388.64,61.6,57.5,0.499,668728.2,668728.2,994,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930037,1844762.00
04/11/2017 13:00,2,1.988,ACTIVE,215.09,357.98,60.018,1491930003,"201051344000569","219011344069620",30.77,11.00,0,336.04,388.04,62.0,58.0,0.513,681420.4,681420.4,992,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930038,1844763.00
04/11/2017 13:00,2,1.936,ACTIVE,215.09,358.28,59.986,1491930003,"201051344000983","219011344069620",31.35,11.70,0,334.84,388.34,61.5,57.5,0.521,672152.6,672152.6,992,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930039,1844764.00
04/11/2017 13:00,2,1.996,ACTIVE,215.32,356.48,59.986,1491930003,"201051344001158","219011344069620",30.69,10.00,0,336.94,389.24,62.1,58.1,0.513,657948.3,657948.3,994,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930040,1844765.00
04/11/2017 13:00,2,1.977,ACTIVE,215.32,359.18,59.986,1491930003,"201051344000576","219011344069620",30.85,10.70,0,336.94,389.84,61.8,57.7,0.499,671954.8,671954.8,995,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930041,1844766.00
04/11/2017 13:00,2,1.887,ACTIVE,212.38,347.16,59.981,1491930003,"274151322000087","219011344069620",30.26,21.30,0,333.93,369.10,57.8,53.9,0.376,868871.8,868871.8,1001,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930042,1844767.00
04/11/2017 13:15,2,1.438,ACTIVE,214.87,352.87,59.996,1491930903,"201051344000645","219011344069620",30.61,11.30,0,337.24,387.44,44.6,41.1,0.354,671147.8,671147.8,993,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930904,1844768.00
04/11/2017 13:15,2,1.350,ACTIVE,212.38,342.95,59.975,1491930903,"274151322000085","219011344069620",29.78,14.30,0,335.44,368.50,40.8,37.4,0.265,894093.2,894093.2,989,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930905,1844769.00
04/11/2017 13:15,2,1.455,ACTIVE,214.87,353.17,59.938,1491930903,"201051344000633","219011344069620",30.67,11.00,0,336.34,387.74,45.2,41.8,0.367,657589.3,657589.3,995,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930906,1844770.00
04/11/2017 13:15,2,1.473,ACTIVE,214.64,352.87,59.996,1491930903,"201051344000469","219011344069620",30.45,10.30,0,336.04,386.53,45.4,41.9,0.376,660325.9,660325.9,994,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930906,1844771.00
04/11/2017 13:15,2,1.588,ACTIVE,213.74,352.57,59.981,1491930903,"201051344000646","219011344069620",30.59,11.00,0,336.64,388.04,49.2,45.5,0.411,653931.3,653931.3,994,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930907,1844772.00
04/11/2017 13:15,2,1.412,ACTIVE,211.93,345.06,59.986,1491930903,"274151322000052","219011344069620",29.96,14.70,0,334.84,370.00,42.9,39.4,0.292,926138.9,926138.9,993,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930908,1844773.00
04/11/2017 13:15,2,1.633,ACTIVE,214.41,353.47,59.991,1491930903,"201051344000585","219011344069620",30.59,11.70,0,337.24,390.74,50.7,47.0,0.407,664861.1,664861.1,993,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930909,1844774.00
04/11/2017 13:15,2,1.578,ACTIVE,213.74,352.57,59.991,1491930903,"201051344001230","219011344069620",30.79,10.30,0,334.84,384.13,49.3,45.6,0.398,658253.9,658253.9,994,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930910,1844775.00
04/11/2017 13:15,2,1.582,ACTIVE,214.41,353.47,59.991,1491930903,"201051344000582","219011344069620",30.83,10.30,0,337.54,391.04,49.4,45.7,0.389,648269.5,648269.5,990,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930911,1844776.00
04/11/2017 13:15,2,1.611,ACTIVE,213.51,352.27,59.991,1491930903,"201051344000955","219011344069620",30.73,11.00,0,335.44,385.33,50.2,46.5,0.411,666518.1,666518.1,994,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930912,1844777.00
04/11/2017 13:15,2,0.916,ACTIVE,212.38,437.93,60.007,1491930903,"274151322000094","219011344069620",40.69,16.30,0,408.18,467.99,37.8,34.6,0.256,755983.3,755983.3,1021,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930913,1844778.00
04/11/2017 13:15,2,1.480,ACTIVE,214.41,352.27,60.028,1491930903,"201051344000579","219011344069620",30.85,10.70,0,336.94,386.53,46.3,42.8,0.367,677940.4,677940.4,995,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930914,1844779.00
04/11/2017 13:15,2,1.639,ACTIVE,213.74,352.57,59.991,1491930903,"201051344000890","219011344069620",30.65,10.70,0,335.44,386.23,50.9,47.2,0.393,660332.4,660332.4,993,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930915,1844780.00
04/11/2017 13:15,2,1.609,ACTIVE,214.19,352.87,60.028,1491930903,"201051344000438","219011344069620",30.89,10.70,0,335.74,390.14,50.4,46.7,0.411,663249.1,663249.1,992,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930916,1844781.00
04/11/2017 13:15,2,1.633,ACTIVE,214.19,348.96,60.023,1491930903,"201051344000417","219011344069620",20.04,10.00,0,334.84,373.01,33.2,30.1,0.256,627392.1,627392.1,999,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930917,1844782.00
04/11/2017 13:15,2,1.377,ACTIVE,212.61,343.85,59.991,1491930903,"274151322000083","219011344069620",30.40,14.00,0,335.14,369.70,42.4,39.0,0.296,916905.7,916905.7,992,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930917,1844783.00
04/11/2017 13:15,2,1.477,ACTIVE,213.06,345.06,60.002,1491930903,"274151322000076","219011344069620",30.57,14.70,0,336.34,372.41,45.7,42.2,0.318,977146.6,977146.6,994,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930918,1844784.00
04/11/2017 13:15,2,1.467,ACTIVE,214.19,351.67,60.007,1491930903,"201051344000868","219011344069620",30.65,10.00,0,336.04,382.63,45.6,42.1,0.362,658981.3,658981.3,995,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930919,1844785.00
04/11/2017 13:15,2,1.447,ACTIVE,212.16,352.27,59.996,1491930903,"274151322000095","219011344069620",30.67,14.00,0,334.84,370.90,45.0,41.5,0.305,967809.7,967809.7,992,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930920,1844786.00
04/11/2017 13:15,2,1.477,ACTIVE,214.41,349.56,60.002,1491930903,"201051344000988","219011344069620",19.94,11.00,0,336.94,374.21,29.9,26.9,0.243,602510.4,602510.4,995,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930921,1844787.00
04/11/2017 13:15,2,1.627,ACTIVE,213.96,352.27,59.933,1491930903,"201051344001025","219011344069620",30.81,11.00,0,336.04,388.34,50.8,47.1,0.398,662455.4,662455.4,994,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930922,1844788.00
04/11/2017 13:15,2,1.455,ACTIVE,214.41,352.27,59.991,1491930903,"201051344000458","219011344069620",30.59,12.70,0,336.94,386.23,45.1,41.6,0.371,671240.0,671240.0,991,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930923,1844789.00
04/11/2017 13:15,2,1.443,ACTIVE,215.09,353.47,60.002,1491930903,"201051344000853","219011344069620",31.07,12.00,0,336.64,386.83,45.4,41.9,0.362,671547.7,671547.7,992,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930924,1844790.00
04/11/2017 13:15,2,1.590,ACTIVE,214.19,353.77,59.991,1491930903,"201051344000685","219011344069620",30.83,10.00,0,336.64,388.94,49.7,46.0,0.415,663374.7,663374.7,994,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930925,1844791.00
04/11/2017 13:15,2,1.596,ACTIVE,214.19,353.47,59.965,1491930903,"201051344000917","219011344069620",30.67,11.30,0,336.34,389.24,49.6,45.9,0.398,659998.6,659998.6,996,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930926,1844792.00
04/11/2017 13:15,2,1.598,ACTIVE,214.19,353.77,60.028,1491930903,"201051344001145","219011344069620",30.69,9.70,0,336.34,389.54,49.7,46.0,0.402,667842.4,667842.4,994,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930927,1844793.00
04/11/2017 13:15,2,1.627,ACTIVE,214.19,353.17,60.007,1491930903,"201051344000651","219011344069620",30.69,11.00,0,336.34,391.64,50.6,46.9,0.407,656573.6,656573.6,991,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930928,1844794.00
04/11/2017 13:15,2,1.355,ACTIVE,211.93,346.56,59.991,1491930903,"274151322000088","219011344069620",29.76,14.70,0,334.84,368.50,40.9,37.5,0.270,878644.9,878644.9,994,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930929,1844795.00
04/11/2017 13:15,2,0.949,ACTIVE,213.29,432.22,59.991,1491930903,"274151322000068","219011344069620",40.51,17.50,0,406.67,461.38,39.0,35.7,0.252,756314.7,756314.7,1020,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930929,1844796.00
04/11/2017 13:15,2,1.598,ACTIVE,213.74,352.27,60.012,1491930903,"201051344001135","219011344069620",30.83,11.30,0,336.04,387.14,49.9,46.3,0.402,652329.1,652329.1,994,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930930,1844797.00
04/11/2017 13:15,2,1.482,ACTIVE,213.96,351.37,59.996,1491930903,"201051344000594","219011344069620",30.85,10.30,0,334.84,382.63,46.4,42.8,0.362,673045.6,673045.6,995,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930931,1844798.00
04/11/2017 13:15,2,1.615,ACTIVE,214.41,353.47,59.996,1491930903,"201051344001203","219011344069620",30.73,10.70,0,337.24,389.84,50.3,46.6,0.411,660884.4,660884.4,992,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930932,1844799.00
04/11/2017 13:15,2,1.393,ACTIVE,212.16,347.16,60.002,1491930903,"274151322000054","219011344069620",29.38,15.30,0,334.54,369.40,41.5,38.1,0.274,896862.1,896862.1,991,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930933,1844800.00
04/11/2017 13:15,2,1.473,ACTIVE,214.41,351.37,59.996,1491930903,"201051344000867","219011344069620",30.53,11.70,0,335.44,383.83,45.5,42.0,0.358,658010.8,658010.8,997,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930934,1844801.00
04/11/2017 13:15,2,1.625,ACTIVE,214.19,354.07,60.002,1491930903,"201051344001093","219011344069620",30.85,11.00,0,336.64,389.84,50.8,47.1,0.393,659699.0,659699.0,994,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930935,1844802.00
04/11/2017 13:15,2,1.441,ACTIVE,214.41,351.97,59.996,1491930903,"201051344000900","219011344069620",30.47,11.00,0,335.74,386.23,44.5,41.0,0.362,679193.1,679193.1,996,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930936,1844803.00
04/11/2017 13:15,2,1.443,ACTIVE,214.64,351.67,59.996,1491930903,"201051344000648","219011344069620",30.89,10.00,0,337.24,385.93,45.2,41.7,0.362,668740.9,668740.9,995,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930937,1844804.00
04/11/2017 13:15,2,1.471,ACTIVE,214.64,351.97,60.023,1491930903,"201051344000569","219011344069620",30.67,11.70,0,336.64,385.63,45.7,42.2,0.367,681433.2,681433.2,993,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930938,1844805.00
04/11/2017 13:15,2,1.447,ACTIVE,214.41,351.07,60.007,1491930903,"201051344000983","219011344069620",30.89,12.30,0,336.34,385.33,45.4,41.8,0.376,672165.3,672165.3,993,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930938,1844806.00
04/11/2017 13:15,2,1.465,ACTIVE,214.87,351.97,60.018,1491930903,"201051344001158","219011344069620",30.53,11.00,0,336.04,386.83,45.3,41.8,0.362,657961.0,657961.0,995,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930939,1844807.00
04/11/2017 13:15,2,1.455,ACTIVE,215.09,353.17,60.034,1491930903,"201051344000576","219011344069620",30.71,11.00,0,338.14,385.93,45.3,41.8,0.358,671967.5,671967.5,996,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930940,1844808.00
04/11/2017 13:15,2,1.375,ACTIVE,212.83,345.06,59.991,1491930903,"274151322000087","219011344069620",29.94,21.80,0,335.14,367.00,41.7,38.4,0.265,868883.6,868883.6,1002,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491930941,1844809.00
04/11/2017 13:30,2,1.285,ACTIVE,214.41,350.47,59.991,1491931803,"201051344000645","219011344069620",30.57,11.30,0,337.24,374.51,39.8,36.5,0.314,671157.8,671157.8,994,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931804,1844810.00
04/11/2017 13:30,2,1.197,ACTIVE,212.16,342.95,59.975,1491931803,"274151322000085","219011344069620",29.82,14.30,0,334.24,359.78,36.1,32.9,0.243,894102.2,894102.2,990,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931805,1844811.00
04/11/2017 13:30,2,1.291,ACTIVE,214.64,351.37,59.991,1491931803,"201051344000633","219011344069620",30.71,11.00,0,335.14,375.71,40.2,36.9,0.318,657599.4,657599.4,996,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931806,1844812.00
04/11/2017 13:30,2,1.299,ACTIVE,214.41,350.17,59.996,1491931803,"201051344000469","219011344069620",30.77,10.00,0,335.44,371.81,40.5,37.2,0.323,660336.1,660336.1,995,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931807,1844813.00
04/11/2017 13:30,2,1.355,ACTIVE,213.51,350.47,59.991,1491931803,"201051344000646","219011344069620",30.77,11.30,0,335.44,373.91,42.3,38.9,0.349,653942.1,653942.1,995,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931808,1844814.00
04/11/2017 13:30,2,1.236,ACTIVE,211.93,345.06,59.981,1491931803,"274151322000052","219011344069620",30.14,15.00,0,333.63,360.69,37.8,34.6,0.252,926148.5,926148.5,994,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931809,1844815.00
04/11/2017 13:30,2,1.400,ACTIVE,213.96,351.37,59.986,1491931803,"201051344000585","219011344069620",30.69,11.70,0,335.74,373.91,43.6,40.1,0.340,664872.2,664872.2,994,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931810,1844816.00
04/11/2017 13:30,2,1.357,ACTIVE,213.74,349.56,60.012,1491931803,"201051344001230","219011344069620",30.59,10.70,0,333.03,373.01,42.1,38.7,0.336,658264.8,658264.8,995,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931811,1844817.00
04/11/2017 13:30,2,1.369,ACTIVE,214.41,351.07,59.975,1491931803,"201051344000582","219011344069620",30.51,10.30,0,336.64,374.51,42.4,39.0,0.331,648280.3,648280.3,991,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931812,1844818.00
04/11/2017 13:30,2,1.371,ACTIVE,213.51,349.86,59.970,1491931803,"201051344000955","219011344069620",31.03,11.00,0,333.33,372.71,43.1,39.7,0.349,666529.1,666529.1,995,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931812,1844819.00
04/11/2017 13:30,2,0.824,ACTIVE,212.16,421.70,59.975,1491931803,"274151322000094","219011344069620",39.86,16.70,0,333.63,462.88,33.2,30.1,0.217,755991.6,755991.6,1022,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931813,1844820.00
04/11/2017 13:30,2,1.279,ACTIVE,214.41,349.56,59.996,1491931803,"201051344000579","219011344069620",31.45,11.30,0,335.74,373.91,40.8,37.5,0.318,677950.8,677950.8,996,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931814,1844821.00
04/11/2017 13:30,2,1.395,ACTIVE,213.51,349.86,59.981,1491931803,"201051344000890","219011344069620",30.85,11.30,0,334.84,374.81,43.6,40.2,0.336,660343.6,660343.6,994,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931815,1844822.00
04/11/2017 13:30,2,1.381,ACTIVE,213.96,351.07,59.986,1491931803,"201051344000438","219011344069620",30.79,10.70,0,336.04,374.21,43.1,39.7,0.340,663260.2,663260.2,993,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931816,1844823.00
04/11/2017 13:30,2,1.398,ACTIVE,213.74,346.86,59.975,1491931803,"201051344000417","219011344069620",20.06,10.30,0,335.14,363.69,28.4,25.5,0.212,627399.2,627399.2,1000,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931817,1844824.00
04/11/2017 13:30,2,1.211,ACTIVE,211.93,348.36,59.986,1491931803,"274151322000083","219011344069620",30.00,14.00,0,334.24,360.69,36.9,33.6,0.243,916915.1,916915.1,993,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931818,1844825.00
04/11/2017 13:30,2,1.283,ACTIVE,212.83,345.66,59.981,1491931803,"274151322000076","219011344069620",30.75,14.70,0,334.54,363.09,40.0,36.7,0.270,977156.8,977156.8,995,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931819,1844826.00
04/11/2017 13:30,2,1.301,ACTIVE,213.96,349.26,59.996,1491931803,"201051344000868","219011344069620",30.57,10.00,0,335.14,371.81,40.3,37.0,0.314,658991.5,658991.5,996,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931820,1844827.00
04/11/2017 13:30,2,1.262,ACTIVE,212.16,343.85,59.986,1491931803,"274151322000095","219011344069620",30.65,14.30,0,333.63,361.89,39.1,35.8,0.261,967819.7,967819.7,993,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931821,1844828.00
04/11/2017 13:30,2,1.297,ACTIVE,213.96,347.76,59.954,1491931803,"201051344000988","219011344069620",19.98,11.00,0,336.64,365.19,26.2,23.4,0.203,602516.8,602516.8,996,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931822,1844829.00
04/11/2017 13:30,2,1.385,ACTIVE,213.74,349.86,59.991,1491931803,"201051344001025","219011344069620",30.81,11.00,0,336.04,374.51,43.2,39.8,0.345,662466.5,662466.5,995,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931823,1844830.00
04/11/2017 13:30,2,1.281,ACTIVE,214.19,349.56,59.996,1491931803,"201051344000458","219011344069620",30.67,12.30,0,336.04,373.91,39.8,36.5,0.323,671250.0,671250.0,992,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931824,1844831.00
04/11/2017 13:30,2,1.277,ACTIVE,214.87,351.67,60.023,1491931803,"201051344000853","219011344069620",30.93,11.70,0,337.84,376.01,40.0,36.7,0.318,671557.8,671557.8,993,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931825,1844832.00
04/11/2017 13:30,2,1.350,ACTIVE,213.96,351.37,60.002,1491931803,"201051344000685","219011344069620",30.81,10.30,0,335.44,375.11,42.2,38.8,0.354,663385.6,663385.6,995,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931826,1844833.00
04/11/2017 13:30,2,1.348,ACTIVE,213.96,351.07,59.996,1491931803,"201051344000917","219011344069620",30.81,11.00,0,336.04,375.11,42.0,38.7,0.331,660009.5,660009.5,997,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931827,1844834.00
04/11/2017 13:30,2,1.357,ACTIVE,213.96,350.47,59.986,1491931803,"201051344001145","219011344069620",30.61,9.70,0,336.64,374.21,42.1,38.7,0.336,667853.2,667853.2,995,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931827,1844835.00
04/11/2017 13:30,2,1.385,ACTIVE,213.96,350.77,59.986,1491931803,"201051344000651","219011344069620",30.65,10.30,0,336.94,374.51,43.0,39.6,0.336,656584.7,656584.7,992,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931828,1844836.00
04/11/2017 13:30,2,1.176,ACTIVE,211.48,347.46,59.981,1491931803,"274151322000088","219011344069620",29.72,14.70,0,334.24,359.78,35.4,32.2,0.234,878653.9,878653.9,995,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931829,1844837.00
04/11/2017 13:30,2,0.785,ACTIVE,212.61,437.63,59.986,1491931803,"274151322000068","219011344069620",41.47,17.80,0,334.24,460.47,33.3,30.2,0.212,756323.1,756323.1,1021,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931830,1844838.00
04/11/2017 13:30,2,1.369,ACTIVE,213.51,349.26,59.991,1491931803,"201051344001135","219011344069620",30.55,11.30,0,336.04,373.91,42.4,39.0,0.336,652339.9,652339.9,995,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931831,1844839.00
04/11/2017 13:30,2,1.281,ACTIVE,213.74,348.96,60.002,1491931803,"201051344000594","219011344069620",31.03,10.70,0,333.93,370.90,40.3,37.0,0.314,673055.8,673055.8,996,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931832,1844840.00
04/11/2017 13:30,2,1.357,ACTIVE,213.96,350.47,59.996,1491931803,"201051344001203","219011344069620",30.93,10.70,0,336.64,375.11,42.6,39.2,0.340,660895.4,660895.4,993,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931833,1844841.00
04/11/2017 13:30,2,1.186,ACTIVE,211.93,346.86,59.970,1491931803,"274151322000054","219011344069620",29.98,15.50,0,332.73,360.99,36.0,32.8,0.243,896871.2,896871.2,992,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931834,1844842.00
04/11/2017 13:30,2,1.262,ACTIVE,214.19,348.96,59.996,1491931803,"201051344000867","219011344069620",31.03,11.70,0,335.74,371.51,39.7,36.4,0.309,658020.9,658020.9,998,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931835,1844843.00
04/11/2017 13:30,2,1.459,ACTIVE,213.96,351.67,60.012,1491931803,"201051344001093","219011344069620",19.34,10.70,0,336.94,374.51,28.6,25.7,0.208,659710.0,659710.0,995,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931835,1844844.00
04/11/2017 13:30,2,1.229,ACTIVE,214.19,350.17,60.007,1491931803,"201051344000900","219011344069620",31.09,10.70,0,336.04,372.41,38.7,35.4,0.314,679202.9,679202.9,997,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931836,1844845.00
04/11/2017 13:30,2,1.268,ACTIVE,214.41,348.96,60.007,1491931803,"201051344000648","219011344069620",30.83,10.00,0,335.74,371.81,39.6,36.3,0.309,668750.9,668750.9,996,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931837,1844846.00
04/11/2017 13:30,2,1.273,ACTIVE,214.19,350.17,60.007,1491931803,"201051344000569","219011344069620",30.95,11.70,0,335.74,372.11,39.9,36.6,0.318,681443.3,681443.3,994,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931838,1844847.00
04/11/2017 13:30,2,1.248,ACTIVE,214.41,349.56,59.949,1491931803,"201051344000983","219011344069620",31.23,12.00,0,336.04,371.51,39.5,36.2,0.318,672175.3,672175.3,994,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931839,1844848.00
04/11/2017 13:30,2,1.268,ACTIVE,214.19,349.26,60.028,1491931803,"201051344001158","219011344069620",30.61,11.30,0,335.14,372.41,39.4,36.1,0.318,657971.0,657971.0,996,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931840,1844849.00
04/11/2017 13:30,2,1.277,ACTIVE,214.64,350.77,60.002,1491931803,"201051344000576","219011344069620",30.53,10.70,0,336.04,375.11,39.6,36.3,0.309,671977.5,671977.5,997,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931841,1844850.00
04/11/2017 13:30,2,1.180,ACTIVE,212.16,345.06,60.002,1491931803,"274151322000087","219011344069620",29.98,21.00,0,333.63,359.18,35.8,32.6,0.217,868892.7,868892.7,1003,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491931842,1844851.00
04/11/2017 13:45,2,0.982,ACTIVE,213.96,346.26,59.981,1491932704,"201051344000645","219011344069620",30.59,11.00,0,336.64,368.80,30.5,27.5,0.230,671165.6,671165.6,995,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932705,1844852.00
04/11/2017 13:45,2,0.893,ACTIVE,211.93,341.15,59.986,1491932704,"274151322000085","219011344069620",29.78,14.00,0,334.84,357.08,26.9,24.1,0.168,894109.2,894109.2,991,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932706,1844853.00
04/11/2017 13:45,2,0.988,ACTIVE,213.96,347.16,60.023,1491932704,"201051344000633","219011344069620",30.77,10.30,0,334.84,368.80,30.8,27.8,0.234,657607.4,657607.4,997,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932706,1844854.00
04/11/2017 13:45,2,0.988,ACTIVE,213.74,346.26,59.965,1491932704,"201051344000469","219011344069620",31.07,9.00,0,332.13,368.50,31.1,28.1,0.239,660344.1,660344.1,996,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932707,1844855.00
04/11/2017 13:45,2,1.029,ACTIVE,212.83,346.86,59.986,1491932704,"201051344000646","219011344069620",30.97,11.30,0,334.84,368.80,32.2,29.2,0.252,653950.5,653950.5,996,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932708,1844856.00
04/11/2017 13:45,2,0.934,ACTIVE,211.25,343.25,59.981,1491932704,"274151322000052","219011344069620",30.14,15.00,0,333.93,357.68,28.5,25.6,0.186,926155.8,926155.8,995,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932709,1844857.00
04/11/2017 13:45,2,1.070,ACTIVE,213.51,347.16,59.986,1491932704,"201051344000585","219011344069620",30.77,11.30,0,336.04,370.30,33.4,30.3,0.256,664880.8,664880.8,995,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932710,1844858.00
04/11/2017 13:45,2,1.023,ACTIVE,212.83,345.96,59.986,1491932704,"201051344001230","219011344069620",30.75,10.30,0,333.33,367.60,31.9,28.9,0.247,658273.0,658273.0,996,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932711,1844859.00
04/11/2017 13:45,2,1.041,ACTIVE,213.74,347.76,59.970,1491932704,"201051344000582","219011344069620",30.67,9.70,0,335.74,370.00,32.3,29.3,0.243,648288.7,648288.7,992,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932712,1844860.00
04/11/2017 13:45,2,1.055,ACTIVE,212.83,345.96,59.959,1491932704,"201051344000955","219011344069620",31.01,10.70,0,333.63,368.80,33.1,30.0,0.256,666537.6,666537.6,996,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932713,1844861.00
04/11/2017 13:45,2,0.609,ACTIVE,211.70,422.60,59.970,1491932704,"274151322000094","219011344069620",39.90,16.70,0,332.43,452.66,24.6,21.8,0.159,755997.9,755997.9,1023,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932714,1844862.00
04/11/2017 13:45,2,1.010,ACTIVE,213.74,346.56,60.012,1491932704,"201051344000579","219011344069620",30.91,11.00,0,335.44,367.90,31.6,28.6,0.239,677958.9,677958.9,997,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932715,1844863.00
