ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 13:45,2,1.082,ACTIVE,212.83,346.26,59.981,1491932704,"201051344000890","219011344069620",30.71,11.00,0,334.24,368.80,33.6,30.6,0.252,660352.2,660352.2,995,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932715,1844864.00
04/11/2017 13:45,2,1.053,ACTIVE,213.29,347.46,59.986,1491932704,"201051344000438","219011344069620",31.03,10.30,0,335.44,369.10,33.1,30.0,0.252,663268.7,663268.7,994,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932716,1844865.00
04/11/2017 13:45,2,1.076,ACTIVE,213.29,343.55,59.986,1491932704,"201051344000417","219011344069620",19.98,11.00,0,334.24,360.08,21.8,19.1,0.155,627404.7,627404.7,1001,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932717,1844866.00
04/11/2017 13:45,2,0.910,ACTIVE,211.70,345.66,59.970,1491932704,"274151322000083","219011344069620",30.06,14.30,0,333.93,357.68,27.6,24.8,0.190,916922.2,916922.2,994,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932718,1844867.00
04/11/2017 13:45,2,0.971,ACTIVE,212.16,347.16,59.986,1491932704,"274151322000076","219011344069620",30.59,14.70,0,335.44,359.48,30.0,27.0,0.203,977164.6,977164.6,996,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932719,1844868.00
04/11/2017 13:45,2,0.988,ACTIVE,213.29,345.66,59.986,1491932704,"201051344000868","219011344069620",30.77,9.70,0,334.54,367.60,30.8,27.8,0.234,658999.4,658999.4,997,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932720,1844869.00
04/11/2017 13:45,2,0.951,ACTIVE,211.48,346.56,59.981,1491932704,"274151322000095","219011344069620",30.42,14.30,0,334.24,357.68,29.3,26.4,0.194,967827.3,967827.3,994,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932721,1844870.00
04/11/2017 13:45,2,0.988,ACTIVE,213.51,344.76,60.018,1491932704,"201051344000988","219011344069620",19.98,10.30,0,335.14,360.69,20.0,17.4,0.155,602521.8,602521.8,997,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932722,1844871.00
04/11/2017 13:45,2,1.045,ACTIVE,212.83,345.96,59.944,1491932704,"201051344001025","219011344069620",31.23,10.70,0,335.14,369.10,33.1,30.0,0.247,662475.1,662475.1,996,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932723,1844872.00
04/11/2017 13:45,2,0.992,ACTIVE,213.51,345.96,60.002,1491932704,"201051344000458","219011344069620",30.55,11.70,0,335.44,367.00,30.7,27.7,0.243,671257.9,671257.9,993,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932724,1844873.00
04/11/2017 13:45,2,0.988,ACTIVE,214.19,347.46,59.986,1491932704,"201051344000853","219011344069620",30.67,10.70,0,336.94,369.10,30.8,27.8,0.239,671565.7,671565.7,994,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932725,1844874.00
04/11/2017 13:45,2,1.033,ACTIVE,213.29,347.16,59.991,1491932704,"201051344000685","219011344069620",30.83,10.00,0,335.44,369.10,32.3,29.3,0.261,663393.8,663393.8,996,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932726,1844875.00
04/11/2017 13:45,2,1.029,ACTIVE,213.29,347.46,59.991,1491932704,"201051344000917","219011344069620",30.75,10.70,0,334.84,369.10,32.1,29.0,0.247,660017.7,660017.7,998,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932727,1844876.00
04/11/2017 13:45,2,1.035,ACTIVE,213.06,346.56,59.986,1491932704,"201051344001145","219011344069620",30.49,9.00,0,335.44,369.70,32.0,29.0,0.243,667861.5,667861.5,996,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932728,1844877.00
04/11/2017 13:45,2,1.062,ACTIVE,213.29,347.16,59.975,1491932704,"201051344000651","219011344069620",30.67,9.70,0,336.04,370.00,33.0,29.9,0.252,656593.2,656593.2,993,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932729,1844878.00
04/11/2017 13:45,2,0.879,ACTIVE,211.25,342.95,59.986,1491932704,"274151322000088","219011344069620",29.76,14.30,0,334.24,356.18,26.6,23.7,0.164,878660.7,878660.7,996,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932730,1844879.00
04/11/2017 13:45,2,0.635,ACTIVE,212.16,423.50,59.975,1491932704,"274151322000068","219011344069620",39.80,17.80,0,332.13,458.97,25.4,22.6,0.155,756329.6,756329.6,1022,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932731,1844880.00
04/11/2017 13:45,2,1.047,ACTIVE,212.83,345.66,59.981,1491932704,"201051344001135","219011344069620",30.69,10.70,0,334.84,367.90,32.6,29.5,0.252,652348.3,652348.3,996,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932731,1844881.00
04/11/2017 13:45,2,0.996,ACTIVE,213.06,345.66,59.991,1491932704,"201051344000594","219011344069620",30.83,10.70,0,333.33,367.00,31.1,28.1,0.239,673063.8,673063.8,997,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932732,1844882.00
04/11/2017 13:45,2,1.039,ACTIVE,213.29,346.26,59.981,1491932704,"201051344001203","219011344069620",30.99,10.30,0,335.74,370.00,32.7,29.6,0.252,660903.7,660903.7,994,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932733,1844883.00
04/11/2017 13:45,2,0.908,ACTIVE,211.48,342.95,59.970,1491932704,"274151322000054","219011344069620",29.66,15.00,0,333.93,357.08,27.3,24.4,0.181,896878.2,896878.2,993,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932734,1844884.00
04/11/2017 13:45,2,0.984,ACTIVE,213.74,345.66,59.991,1491932704,"201051344000867","219011344069620",30.73,11.00,0,335.14,367.30,30.7,27.7,0.225,658028.7,658028.7,999,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932735,1844885.00
04/11/2017 13:45,2,1.051,ACTIVE,213.06,346.56,59.975,1491932704,"201051344001093","219011344069620",31.17,10.30,0,334.54,367.60,33.2,30.2,0.243,659718.6,659718.6,996,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932736,1844886.00
04/11/2017 13:45,2,0.945,ACTIVE,213.51,346.56,59.981,1491932704,"201051344000900","219011344069620",30.67,9.70,0,335.44,367.60,29.4,26.4,0.239,679210.5,679210.5,998,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932737,1844887.00
04/11/2017 13:45,2,0.971,ACTIVE,213.51,345.66,59.975,1491932704,"201051344000648","219011344069620",31.09,9.70,0,335.44,367.30,30.6,27.6,0.230,668758.7,668758.7,997,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932738,1844888.00
04/11/2017 13:45,2,0.975,ACTIVE,213.74,345.96,59.970,1491932704,"201051344000569","219011344069620",31.41,10.70,0,335.14,367.00,31.1,28.1,0.234,681451.2,681451.2,995,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932739,1844889.00
04/11/2017 13:45,2,0.982,ACTIVE,213.51,345.36,59.986,1491932704,"201051344000983","219011344069620",30.59,11.00,0,335.44,367.00,30.5,27.5,0.239,672183.1,672183.1,995,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932740,1844890.00
04/11/2017 13:45,2,0.980,ACTIVE,213.74,346.26,59.970,1491932704,"201051344001158","219011344069620",30.30,10.70,0,335.14,367.30,30.1,27.1,0.230,657978.7,657978.7,997,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932741,1844891.00
04/11/2017 13:45,2,0.986,ACTIVE,213.96,347.46,59.991,1491932704,"201051344000576","219011344069620",30.59,10.00,0,335.44,367.90,30.6,27.6,0.230,671985.3,671985.3,998,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932741,1844892.00
04/11/2017 13:45,2,0.896,ACTIVE,211.70,344.15,59.970,1491932704,"274151322000087","219011344069620",29.80,20.00,0,334.54,356.48,27.1,24.2,0.177,868899.6,868899.6,1004,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491932742,1844893.00
04/11/2017 14:00,2,1.084,ACTIVE,214.87,348.36,60.002,1491933603,"201051344000645","219011344069620",30.85,10.30,0,334.84,362.79,33.9,30.8,0.256,671173.1,671173.1,996,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933604,1844894.00
04/11/2017 14:00,2,1.002,ACTIVE,212.38,345.06,60.002,1491933603,"274151322000085","219011344069620",30.06,13.70,0,334.54,354.37,30.5,27.5,0.199,894115.9,894115.9,992,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933605,1844895.00
04/11/2017 14:00,2,1.092,ACTIVE,214.64,349.26,59.991,1491933603,"201051344000633","219011344069620",31.11,10.00,0,334.24,363.69,34.5,31.3,0.270,657615.0,657615.0,998,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933606,1844896.00
04/11/2017 14:00,2,1.109,ACTIVE,214.41,348.36,59.975,1491933603,"201051344000469","219011344069620",31.03,7.70,0,333.63,363.69,34.9,31.8,0.274,660351.9,660351.9,997,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933607,1844897.00
04/11/2017 14:00,2,1.176,ACTIVE,213.51,348.96,59.970,1491933603,"201051344000646","219011344069620",30.77,10.70,0,332.73,364.29,36.7,33.5,0.292,653958.6,653958.6,997,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933608,1844898.00
04/11/2017 14:00,2,1.045,ACTIVE,212.16,341.15,59.996,1491933603,"274151322000052","219011344069620",30.43,14.70,0,333.63,355.28,32.2,29.2,0.212,926162.9,926162.9,996,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933609,1844899.00
04/11/2017 14:00,2,1.203,ACTIVE,213.96,349.26,60.002,1491933603,"201051344000585","219011344069620",30.99,10.30,0,333.93,364.89,37.8,34.5,0.301,664889.3,664889.3,996,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933609,1844900.00
04/11/2017 14:00,2,1.156,ACTIVE,213.51,347.16,60.012,1491933603,"201051344001230","219011344069620",30.97,10.00,0,332.43,362.79,36.2,33.0,0.283,658281.1,658281.1,997,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933610,1844901.00
04/11/2017 14:00,2,1.168,ACTIVE,214.19,348.96,60.012,1491933603,"201051344000582","219011344069620",31.07,9.00,0,334.84,364.89,36.8,33.6,0.278,648296.9,648296.9,993,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933611,1844902.00
04/11/2017 14:00,2,1.199,ACTIVE,213.29,348.36,60.007,1491933603,"201051344000955","219011344069620",30.87,10.00,0,331.83,363.69,37.5,34.3,0.296,666546.0,666546.0,997,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933612,1844903.00
04/11/2017 14:00,2,0.682,ACTIVE,212.61,431.02,59.991,1491933603,"274151322000094","219011344069620",40.31,16.00,0,332.43,445.45,27.8,24.9,0.181,756003.9,756003.9,1024,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933613,1844904.00
04/11/2017 14:00,2,1.129,ACTIVE,214.19,348.66,60.002,1491933603,"201051344000579","219011344069620",30.93,11.00,0,333.93,364.29,35.4,32.3,0.274,677966.7,677966.7,998,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933614,1844905.00
04/11/2017 14:00,2,1.205,ACTIVE,213.51,348.06,60.002,1491933603,"201051344000890","219011344069620",31.15,10.70,0,333.33,364.29,38.0,34.8,0.287,660360.8,660360.8,996,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933615,1844906.00
04/11/2017 14:00,2,1.182,ACTIVE,213.74,348.36,60.028,1491933603,"201051344000438","219011344069620",31.41,9.70,0,334.84,366.10,37.6,34.4,0.292,663277.1,663277.1,995,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933616,1844907.00
04/11/2017 14:00,2,1.209,ACTIVE,213.74,345.66,59.996,1491933603,"201051344000417","219011344069620",20.24,10.70,0,333.63,356.18,24.8,22.0,0.190,627410.1,627410.1,1002,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933617,1844908.00
04/11/2017 14:00,2,1.027,ACTIVE,212.38,341.75,59.975,1491933603,"274151322000083","219011344069620",30.24,14.00,0,334.24,354.67,31.4,28.4,0.203,916929.1,916929.1,995,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933618,1844909.00
04/11/2017 14:00,2,1.094,ACTIVE,212.83,346.26,60.002,1491933603,"274151322000076","219011344069620",30.79,14.30,0,334.84,357.08,34.1,31.0,0.230,977172.1,977172.1,997,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933618,1844910.00
04/11/2017 14:00,2,1.117,ACTIVE,213.96,347.76,59.965,1491933603,"201051344000868","219011344069620",30.63,9.00,0,333.33,362.19,34.7,31.6,0.265,659007.1,659007.1,998,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933619,1844911.00
04/11/2017 14:00,2,1.078,ACTIVE,212.16,348.96,59.996,1491933603,"274151322000095","219011344069620",30.49,14.00,0,333.93,355.28,33.4,30.3,0.230,967834.6,967834.6,995,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933620,1844912.00
04/11/2017 14:00,2,1.125,ACTIVE,214.19,346.56,60.002,1491933603,"201051344000988","219011344069620",19.78,10.00,0,333.03,357.08,22.6,19.8,0.172,602526.6,602526.6,998,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933621,1844913.00
04/11/2017 14:00,2,1.195,ACTIVE,213.74,348.36,60.007,1491933603,"201051344001025","219011344069620",31.01,10.00,0,334.24,364.89,37.6,34.4,0.287,662483.5,662483.5,997,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933622,1844914.00
04/11/2017 14:00,2,1.102,ACTIVE,214.19,348.06,60.002,1491933603,"201051344000458","219011344069620",30.87,11.30,0,333.33,362.49,34.4,31.3,0.274,671265.5,671265.5,994,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933623,1844915.00
04/11/2017 14:00,2,1.098,ACTIVE,214.64,349.26,59.970,1491933603,"201051344000853","219011344069620",31.07,10.00,0,336.04,364.89,34.6,31.5,0.265,671573.3,671573.3,995,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933624,1844916.00
04/11/2017 14:00,2,1.170,ACTIVE,213.74,349.26,59.991,1491933603,"201051344000685","219011344069620",30.91,9.30,0,333.93,364.89,36.6,33.4,0.301,663402.0,663402.0,997,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933625,1844917.00
04/11/2017 14:00,2,1.164,ACTIVE,213.74,349.86,60.002,1491933603,"201051344000917","219011344069620",30.87,9.70,0,333.93,364.59,36.4,33.2,0.287,660025.8,660025.8,999,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933626,1844918.00
04/11/2017 14:00,2,1.152,ACTIVE,213.74,348.66,60.007,1491933603,"201051344001145","219011344069620",31.15,8.50,0,334.54,364.89,36.5,33.3,0.283,667869.6,667869.6,997,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933627,1844919.00
04/11/2017 14:00,2,1.205,ACTIVE,213.96,349.26,60.012,1491933603,"201051344000651","219011344069620",30.79,8.50,0,334.54,364.59,37.6,34.4,0.287,656601.5,656601.5,994,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933628,1844920.00
04/11/2017 14:00,2,0.996,ACTIVE,212.16,341.45,59.944,1491933603,"274151322000088","219011344069620",29.94,13.70,0,333.63,354.37,30.3,27.3,0.194,878667.3,878667.3,997,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933629,1844921.00
04/11/2017 14:00,2,0.695,ACTIVE,213.29,431.92,59.975,1491933603,"274151322000068","219011344069620",40.65,17.50,0,333.33,453.86,28.7,25.7,0.181,756335.8,756335.8,1023,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933630,1844922.00
04/11/2017 14:00,2,1.178,ACTIVE,213.51,347.76,59.981,1491933603,"201051344001135","219011344069620",31.03,10.00,0,332.73,363.69,37.1,33.9,0.292,652356.6,652356.6,997,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933630,1844923.00
04/11/2017 14:00,2,1.121,ACTIVE,213.74,348.66,59.981,1491933603,"201051344000594","219011344069620",30.89,10.70,0,333.03,362.19,35.1,31.9,0.270,673071.5,673071.5,998,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933631,1844924.00
04/11/2017 14:00,2,1.182,ACTIVE,213.96,348.66,59.975,1491933603,"201051344001203","219011344069620",30.97,9.70,0,334.24,365.19,37.1,33.9,0.296,660912.0,660912.0,995,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933632,1844925.00
04/11/2017 14:00,2,1.006,ACTIVE,212.38,343.55,59.975,1491933603,"274151322000054","219011344069620",30.49,14.30,0,333.93,354.67,31.0,28.0,0.212,896885.0,896885.0,994,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933633,1844926.00
04/11/2017 14:00,2,1.104,ACTIVE,214.19,347.16,59.991,1491933603,"201051344000867","219011344069620",30.95,10.70,0,333.33,362.19,34.6,31.5,0.265,658036.4,658036.4,1000,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933634,1844927.00
04/11/2017 14:00,2,1.199,ACTIVE,213.96,349.56,59.975,1491933603,"201051344001093","219011344069620",31.09,9.30,0,333.93,364.29,37.8,34.6,0.274,659727.0,659727.0,997,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933635,1844928.00
04/11/2017 14:00,2,1.059,ACTIVE,214.19,348.96,59.981,1491933603,"201051344000900","219011344069620",30.97,8.50,0,334.24,362.19,33.3,30.2,0.265,679217.8,679217.8,999,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933636,1844929.00
04/11/2017 14:00,2,1.098,ACTIVE,214.41,348.06,59.981,1491933603,"201051344000648","219011344069620",30.89,9.00,0,333.93,362.79,34.3,31.2,0.265,668766.3,668766.3,998,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933637,1844930.00
04/11/2017 14:00,2,1.117,ACTIVE,214.19,348.66,59.975,1491933603,"201051344000569","219011344069620",30.81,9.70,0,334.54,362.49,34.8,31.7,0.270,681458.9,681458.9,996,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933638,1844931.00
04/11/2017 14:00,2,1.088,ACTIVE,214.19,348.36,59.981,1491933603,"201051344000983","219011344069620",31.07,10.30,0,333.93,362.79,34.3,31.2,0.274,672190.7,672190.7,996,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933639,1844932.00
04/11/2017 14:00,2,1.098,ACTIVE,214.19,347.76,59.981,1491933603,"201051344001158","219011344069620",30.63,10.00,0,333.93,362.49,34.1,31.0,0.278,657986.2,657986.2,998,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933639,1844933.00
04/11/2017 14:00,2,1.107,ACTIVE,214.64,349.26,60.018,1491933603,"201051344000576","219011344069620",30.65,9.30,0,335.14,363.39,34.4,31.3,0.261,671992.9,671992.9,999,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933640,1844934.00
04/11/2017 14:00,2,1.010,ACTIVE,212.61,348.36,59.965,1491933603,"274151322000087","219011344069620",30.24,18.70,0,334.24,353.77,30.9,27.9,0.199,868906.4,868906.4,1005,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491933641,1844935.00
04/11/2017 14:15,2,1.178,ACTIVE,214.64,348.66,60.002,1491934503,"201051344000645","219011344069620",31.01,9.00,0,336.34,365.19,37.0,33.8,0.287,671181.4,671181.4,997,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934504,1844936.00
04/11/2017 14:15,2,1.090,ACTIVE,212.38,348.36,59.959,1491934503,"274151322000085","219011344069620",30.00,13.00,0,334.54,356.48,33.1,30.0,0.208,894123.2,894123.2,993,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934505,1844937.00
04/11/2017 14:15,2,1.176,ACTIVE,214.87,350.77,59.970,1491934503,"201051344000633","219011344069620",31.35,9.30,0,336.04,366.40,37.4,34.1,0.296,657623.3,657623.3,999,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934506,1844938.00
04/11/2017 14:15,2,1.201,ACTIVE,214.41,349.86,59.970,1491934503,"201051344000469","219011344069620",31.09,7.00,0,334.84,367.00,37.9,34.7,0.301,660360.4,660360.4,998,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934507,1844939.00
04/11/2017 14:15,2,1.264,ACTIVE,213.51,349.86,59.965,1491934503,"201051344000646","219011344069620",30.93,10.00,0,333.93,366.70,39.6,36.3,0.318,653967.5,653967.5,998,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934509,1844940.00
04/11/2017 14:15,2,1.129,ACTIVE,211.93,347.46,59.965,1491934503,"274151322000052","219011344069620",30.51,14.00,0,334.24,357.38,34.9,31.8,0.239,926170.7,926170.7,997,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934510,1844941.00
04/11/2017 14:15,2,1.297,ACTIVE,214.19,350.47,60.012,1491934503,"201051344000585","219011344069620",31.01,10.00,0,335.14,367.30,40.7,37.4,0.318,664898.4,664898.4,997,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934511,1844942.00
04/11/2017 14:15,2,1.246,ACTIVE,213.74,348.66,59.981,1491934503,"201051344001230","219011344069620",30.87,9.30,0,333.03,366.70,39.0,35.7,0.305,658289.8,658289.8,998,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934512,1844943.00
04/11/2017 14:15,2,1.271,ACTIVE,214.41,351.07,59.970,1491934503,"201051344000582","219011344069620",30.77,8.00,0,334.84,367.60,39.6,36.3,0.301,648305.8,648305.8,994,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934513,1844944.00
04/11/2017 14:15,2,1.277,ACTIVE,213.51,349.26,59.970,1491934503,"201051344000955","219011344069620",31.23,9.70,0,333.93,366.70,40.4,37.1,0.318,666555.1,666555.1,998,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934513,1844945.00
04/11/2017 14:15,2,0.732,ACTIVE,212.61,429.52,59.981,1491934503,"274151322000094","219011344069620",40.69,15.80,0,333.33,457.47,30.1,27.1,0.190,756010.6,756010.6,1025,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934514,1844946.00
04/11/2017 14:15,2,1.203,ACTIVE,214.41,348.96,59.970,1491934503,"201051344000579","219011344069620",31.35,10.00,0,335.44,365.49,38.3,35.0,0.283,677975.3,677975.3,999,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934515,1844947.00
04/11/2017 14:15,2,1.311,ACTIVE,213.51,348.66,59.965,1491934503,"201051344000890","219011344069620",30.75,10.30,0,333.93,368.20,40.8,37.5,0.309,660370.0,660370.0,997,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934516,1844948.00
04/11/2017 14:15,2,1.279,ACTIVE,214.19,349.56,59.944,1491934503,"201051344000438","219011344069620",31.33,9.30,0,335.44,367.60,40.6,37.3,0.318,663286.2,663286.2,996,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934517,1844949.00
04/11/2017 14:15,2,1.309,ACTIVE,213.96,345.96,59.996,1491934503,"201051344000417","219011344069620",20.12,10.00,0,334.54,357.68,26.7,23.8,0.208,627415.9,627415.9,1003,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934518,1844950.00
04/11/2017 14:15,2,1.109,ACTIVE,212.38,350.47,59.959,1491934503,"274151322000083","219011344069620",30.26,13.30,0,334.84,357.08,34.1,31.0,0.239,916936.7,916936.7,996,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934519,1844951.00
04/11/2017 14:15,2,1.184,ACTIVE,212.83,342.95,59.933,1491934503,"274151322000076","219011344069620",30.89,13.70,0,334.84,359.48,37.0,33.8,0.247,977180.4,977180.4,998,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934520,1844952.00
04/11/2017 14:15,2,1.197,ACTIVE,213.96,348.96,59.959,1491934503,"201051344000868","219011344069620",30.91,7.30,0,334.84,364.59,37.5,34.3,0.287,659015.5,659015.5,999,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934521,1844953.00
04/11/2017 14:15,2,1.156,ACTIVE,211.93,347.46,59.954,1491934503,"274151322000095","219011344069620",30.83,13.30,0,334.24,357.68,36.1,32.9,0.243,967842.7,967842.7,996,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934522,1844954.00
04/11/2017 14:15,2,1.207,ACTIVE,214.19,346.86,60.012,1491934503,"201051344000988","219011344069620",20.08,8.50,0,334.84,358.58,24.6,21.8,0.190,602531.9,602531.9,999,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934523,1844955.00
04/11/2017 14:15,2,1.281,ACTIVE,213.74,348.66,59.901,1491934503,"201051344001025","219011344069620",31.25,9.30,0,334.84,369.70,40.5,37.2,0.318,662492.6,662492.6,998,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934524,1844956.00
04/11/2017 14:15,2,1.191,ACTIVE,214.41,348.36,60.007,1491934503,"201051344000458","219011344069620",30.93,10.00,0,334.24,364.89,37.4,34.1,0.296,671273.8,671273.8,995,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934525,1844957.00
04/11/2017 14:15,2,1.195,ACTIVE,214.87,350.17,60.007,1491934503,"201051344000853","219011344069620",30.99,8.50,0,336.64,366.40,37.6,34.3,0.296,671581.7,671581.7,996,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934525,1844958.00
04/11/2017 14:15,2,1.266,ACTIVE,214.19,350.77,59.959,1491934503,"201051344000685","219011344069620",30.91,9.00,0,335.14,367.00,39.7,36.4,0.327,663410.9,663410.9,998,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934526,1844959.00
04/11/2017 14:15,2,1.258,ACTIVE,214.19,350.47,59.965,1491934503,"201051344000917","219011344069620",30.69,9.30,0,334.54,367.30,39.1,35.8,0.314,660034.6,660034.6,1000,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934527,1844960.00
04/11/2017 14:15,2,1.258,ACTIVE,213.96,350.17,59.970,1491934503,"201051344001145","219011344069620",30.67,8.00,0,335.44,367.30,39.1,35.8,0.305,667878.4,667878.4,998,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934528,1844961.00
04/11/2017 14:15,2,1.297,ACTIVE,214.19,350.47,60.023,1491934503,"201051344000651","219011344069620",30.79,8.00,0,336.04,367.00,40.5,37.1,0.318,656610.6,656610.6,995,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934529,1844962.00
04/11/2017 14:15,2,1.080,ACTIVE,211.93,341.15,59.928,1491934503,"274151322000088","219011344069620",30.00,13.00,0,334.54,356.48,32.8,29.8,0.208,878674.6,878674.6,998,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934530,1844963.00
04/11/2017 14:15,2,0.732,ACTIVE,212.83,439.74,59.959,1491934503,"274151322000068","219011344069620",41.61,17.00,0,333.93,458.67,31.0,28.0,0.199,756342.8,756342.8,1024,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934531,1844964.00
04/11/2017 14:15,2,1.273,ACTIVE,213.74,349.26,59.965,1491934503,"201051344001135","219011344069620",30.91,9.30,0,334.84,366.70,39.9,36.6,0.318,652365.5,652365.5,998,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934532,1844965.00
04/11/2017 14:15,2,1.193,ACTIVE,213.96,348.66,60.002,1491934503,"201051344000594","219011344069620",31.25,10.00,0,334.24,365.19,37.8,34.6,0.292,673080.1,673080.1,999,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934533,1844966.00
04/11/2017 14:15,2,1.256,ACTIVE,213.96,349.26,59.965,1491934503,"201051344001203","219011344069620",31.29,9.30,0,335.74,368.20,39.8,36.5,0.318,660920.9,660920.9,996,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934533,1844967.00
04/11/2017 14:15,2,1.109,ACTIVE,211.93,347.16,59.928,1491934503,"274151322000054","219011344069620",29.92,13.30,0,334.24,357.38,33.6,30.5,0.225,896892.5,896892.5,995,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934534,1844968.00
04/11/2017 14:15,2,1.203,ACTIVE,214.41,347.76,59.981,1491934503,"201051344000867","219011344069620",30.53,9.70,0,334.54,364.29,37.2,34.0,0.283,658044.7,658044.7,1001,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934535,1844969.00
04/11/2017 14:15,2,1.250,ACTIVE,213.96,351.67,59.959,1491934503,"201051344001093","219011344069620",31.75,9.30,0,334.54,367.60,40.2,36.9,0.301,659736.1,659736.1,998,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934536,1844970.00
04/11/2017 14:15,2,1.141,ACTIVE,214.19,348.96,59.965,1491934503,"201051344000900","219011344069620",31.21,7.30,0,334.54,366.10,36.0,32.8,0.287,679225.8,679225.8,1000,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934537,1844971.00
04/11/2017 14:15,2,1.166,ACTIVE,214.19,348.36,59.965,1491934503,"201051344000648","219011344069620",31.41,7.70,0,335.44,365.19,37.1,33.9,0.287,668774.6,668774.6,999,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934538,1844972.00
04/11/2017 14:15,2,1.193,ACTIVE,214.41,348.66,60.018,1491934503,"201051344000569","219011344069620",31.15,9.00,0,334.84,366.10,37.6,34.4,0.296,681467.3,681467.3,997,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934539,1844973.00
04/11/2017 14:15,2,1.170,ACTIVE,214.41,349.26,60.002,1491934503,"201051344000983","219011344069620",31.25,9.00,0,334.84,367.90,37.1,33.9,0.296,672199.0,672199.0,997,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934540,1844974.00
04/11/2017 14:15,2,1.193,ACTIVE,214.41,349.26,59.965,1491934503,"201051344001158","219011344069620",30.45,9.00,0,335.14,365.49,36.8,33.6,0.301,657994.5,657994.5,999,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934541,1844975.00
04/11/2017 14:15,2,1.184,ACTIVE,214.64,350.47,59.965,1491934503,"201051344000576","219011344069620",31.19,8.00,0,336.34,366.10,37.4,34.2,0.287,672001.3,672001.3,1000,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934542,1844976.00
04/11/2017 14:15,2,1.090,ACTIVE,212.38,342.05,59.954,1491934503,"274151322000087","219011344069620",30.16,17.80,0,334.84,356.18,33.3,30.2,0.203,868913.8,868913.8,1006,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491934543,1844977.00
04/11/2017 14:30,2,1.258,ACTIVE,214.64,349.56,59.944,1491935403,"201051344000645","219011344069620",31.01,7.70,0,336.64,366.40,39.5,36.2,0.305,671190.1,671190.1,998,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935404,1844978.00
04/11/2017 14:30,2,1.166,ACTIVE,212.38,341.75,59.949,1491935403,"274151322000085","219011344069620",30.02,12.70,0,334.54,356.18,35.4,32.3,0.234,894131.0,894131.0,994,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935405,1844979.00
04/11/2017 14:30,2,1.264,ACTIVE,214.64,351.37,59.981,1491935403,"201051344000633","219011344069620",31.13,8.50,0,335.14,368.20,39.9,36.6,0.309,657632.2,657632.2,1000,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935406,1844980.00
04/11/2017 14:30,2,1.281,ACTIVE,214.41,349.86,59.965,1491935403,"201051344000469","219011344069620",31.13,6.30,0,334.54,367.90,40.4,37.1,0.327,660369.3,660369.3,999,0,0,0,L,1122011218,0,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935407,1844981.00
04/11/2017 14:30,2,1.365,ACTIVE,213.29,350.47,59.959,1491935403,"201051344000646","219011344069620",31.15,9.70,0,334.24,368.50,43.1,39.6,0.349,653976.9,653976.9,999,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935408,1844982.00
04/11/2017 14:30,2,1.205,ACTIVE,211.93,344.15,59.986,1491935403,"274151322000052","219011344069620",30.57,13.70,0,333.63,357.08,37.4,34.1,0.247,926178.9,926178.9,998,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935409,1844983.00
04/11/2017 14:30,2,1.410,ACTIVE,213.74,351.37,59.981,1491935403,"201051344000585","219011344069620",31.03,9.30,0,335.44,369.10,44.4,40.9,0.349,664908.2,664908.2,998,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935410,1844984.00
04/11/2017 14:30,2,1.352,ACTIVE,213.51,349.86,59.986,1491935403,"201051344001230","219011344069620",31.15,9.00,0,333.93,367.90,42.6,39.2,0.345,658299.2,658299.2,999,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935411,1844985.00
04/11/2017 14:30,2,1.371,ACTIVE,214.19,351.67,60.012,1491935403,"201051344000582","219011344069620",31.13,7.30,0,335.74,368.80,43.2,39.8,0.331,648315.3,648315.3,995,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935412,1844986.00
04/11/2017 14:30,2,1.379,ACTIVE,213.29,350.17,59.991,1491935403,"201051344000955","219011344069620",31.47,9.30,0,334.24,367.90,44.0,40.5,0.349,666564.8,666564.8,999,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935412,1844987.00
04/11/2017 14:30,2,0.771,ACTIVE,212.16,439.43,59.981,1491935403,"274151322000094","219011344069620",41.45,15.30,0,332.73,458.97,32.7,29.6,0.212,756017.7,756017.7,1026,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935413,1844988.00
04/11/2017 14:30,2,1.285,ACTIVE,214.41,350.17,59.991,1491935403,"201051344000579","219011344069620",31.29,9.30,0,335.14,367.60,40.8,37.4,0.314,677984.4,677984.4,1000,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935414,1844989.00
04/11/2017 14:30,2,1.414,ACTIVE,213.51,350.77,59.996,1491935403,"201051344000890","219011344069620",31.17,9.70,0,334.54,370.00,44.7,41.3,0.340,660379.8,660379.8,998,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935415,1844990.00
04/11/2017 14:30,2,1.381,ACTIVE,213.74,351.07,60.028,1491935403,"201051344000438","219011344069620",31.53,9.00,0,335.44,371.21,44.1,40.7,0.345,663295.9,663295.9,997,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935416,1844991.00
04/11/2017 14:30,2,1.430,ACTIVE,213.74,347.46,59.986,1491935403,"201051344000417","219011344069620",20.02,9.70,0,335.44,358.88,29.0,26.1,0.225,627422.1,627422.1,1004,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935417,1844992.00
04/11/2017 14:30,2,1.180,ACTIVE,211.93,349.56,59.991,1491935403,"274151322000083","219011344069620",30.55,13.30,0,333.63,356.78,36.5,33.4,0.252,916944.7,916944.7,997,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935418,1844993.00
04/11/2017 14:30,2,1.264,ACTIVE,212.83,345.36,59.996,1491935403,"274151322000076","219011344069620",30.93,13.30,0,335.14,359.48,39.6,36.3,0.270,977189.2,977189.2,999,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935419,1844994.00
04/11/2017 14:30,2,1.283,ACTIVE,213.96,349.26,59.996,1491935403,"201051344000868","219011344069620",30.75,6.70,0,333.93,366.10,40.0,36.7,0.314,659024.4,659024.4,1000,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935420,1844995.00
04/11/2017 14:30,2,1.242,ACTIVE,211.70,346.56,59.996,1491935403,"274151322000095","219011344069620",30.83,13.00,0,333.33,358.28,38.8,35.5,0.265,967851.2,967851.2,997,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935421,1844996.00
04/11/2017 14:30,2,1.275,ACTIVE,213.96,347.46,59.996,1491935403,"201051344000988","219011344069620",20.38,7.30,0,334.54,359.48,26.3,23.5,0.208,602537.6,602537.6,1000,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935422,1844997.00
04/11/2017 14:30,2,1.395,ACTIVE,213.74,350.77,60.018,1491935403,"201051344001025","219011344069620",31.37,9.00,0,335.14,369.70,44.3,40.8,0.349,662502.3,662502.3,999,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935423,1844998.00
04/11/2017 14:30,2,1.266,ACTIVE,214.19,348.96,60.034,1491935403,"201051344000458","219011344069620",31.05,9.00,0,335.44,366.40,39.9,36.6,0.323,671282.7,671282.7,996,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935423,1844999.00
04/11/2017 14:30,2,1.250,ACTIVE,214.64,350.47,59.944,1491935403,"201051344000853","219011344069620",31.61,7.70,0,336.64,369.40,40.0,36.7,0.314,671590.6,671590.6,997,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935424,1845000.00
04/11/2017 14:30,2,1.367,ACTIVE,213.74,351.97,59.991,1491935403,"201051344000685","219011344069620",31.21,8.50,0,334.84,369.10,43.3,39.9,0.358,663420.4,663420.4,999,0,0,0,L,1122011218,0,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935425,1845001.00
04/11/2017 14:30,2,1.367,ACTIVE,213.96,352.57,59.991,1491935403,"201051344000917","219011344069620",30.95,9.00,0,334.54,369.10,42.9,39.5,0.331,660044.0,660044.0,1001,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935426,1845002.00
04/11/2017 14:30,2,1.354,ACTIVE,213.74,351.37,59.986,1491935403,"201051344001145","219011344069620",31.21,7.70,0,335.44,368.80,42.9,39.4,0.336,667887.8,667887.8,999,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935427,1845003.00
04/11/2017 14:30,2,1.400,ACTIVE,213.96,351.07,59.996,1491935403,"201051344000651","219011344069620",31.17,7.70,0,335.74,369.40,44.3,40.8,0.345,656620.4,656620.4,996,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935428,1845004.00
04/11/2017 14:30,2,1.150,ACTIVE,211.70,342.05,59.981,1491935403,"274151322000088","219011344069620",30.22,12.30,0,333.63,356.18,35.2,32.0,0.234,878682.4,878682.4,999,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935429,1845005.00
04/11/2017 14:30,2,0.811,ACTIVE,212.83,433.42,59.991,1491935403,"274151322000068","219011344069620",40.35,16.30,0,333.03,461.38,33.0,30.0,0.208,756350.0,756350.0,1025,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935430,1845006.00
04/11/2017 14:30,2,1.373,ACTIVE,213.51,350.77,59.944,1491935403,"201051344001135","219011344069620",31.27,9.00,0,335.14,369.10,43.5,40.1,0.345,652375.1,652375.1,999,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935431,1845007.00
