ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 14:30,2,1.283,ACTIVE,213.74,349.56,59.991,1491935403,"201051344000594","219011344069620",31.09,9.70,0,333.03,366.70,40.4,37.1,0.314,673089.0,673089.0,1000,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935432,1845008.00
04/11/2017 14:30,2,1.381,ACTIVE,213.96,350.77,60.023,1491935403,"201051344001203","219011344069620",31.25,9.00,0,336.34,369.70,43.7,40.3,0.349,660930.5,660930.5,997,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935433,1845009.00
04/11/2017 14:30,2,1.178,ACTIVE,212.16,345.36,59.991,1491935403,"274151322000054","219011344069620",30.18,13.00,0,333.93,356.78,36.0,32.8,0.239,896900.5,896900.5,996,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935434,1845010.00
04/11/2017 14:30,2,1.262,ACTIVE,214.19,349.56,59.959,1491935403,"201051344000867","219011344069620",31.15,8.50,0,334.84,366.10,39.8,36.5,0.305,658053.5,658053.5,1002,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935435,1845011.00
04/11/2017 14:30,2,1.398,ACTIVE,213.74,351.37,59.996,1491935403,"201051344001093","219011344069620",31.23,8.50,0,335.74,370.90,44.2,40.8,0.327,659745.8,659745.8,999,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935436,1845012.00
04/11/2017 14:30,2,1.219,ACTIVE,214.19,349.26,59.981,1491935403,"201051344000900","219011344069620",31.09,7.00,0,334.84,367.00,38.4,35.2,0.314,679234.4,679234.4,1001,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935437,1845013.00
04/11/2017 14:30,2,1.248,ACTIVE,214.19,348.36,59.986,1491935403,"201051344000648","219011344069620",31.39,7.00,0,335.44,367.90,39.7,36.4,0.309,668783.5,668783.5,1000,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935438,1845014.00
04/11/2017 14:30,2,1.262,ACTIVE,214.41,349.86,59.991,1491935403,"201051344000569","219011344069620",31.49,7.70,0,335.74,367.30,40.2,36.9,0.309,681476.3,681476.3,998,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935438,1845015.00
04/11/2017 14:30,2,1.246,ACTIVE,214.41,349.56,60.023,1491935403,"201051344000983","219011344069620",31.25,7.70,0,335.14,368.80,39.5,36.2,0.323,672207.8,672207.8,998,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935439,1845016.00
04/11/2017 14:30,2,1.252,ACTIVE,214.41,349.86,60.023,1491935403,"201051344001158","219011344069620",31.05,7.70,0,335.44,366.70,39.4,36.1,0.314,658003.2,658003.2,1000,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935440,1845017.00
04/11/2017 14:30,2,1.254,ACTIVE,214.64,351.07,59.975,1491935403,"201051344000576","219011344069620",31.43,7.00,0,334.84,367.00,39.9,36.6,0.305,672010.2,672010.2,1001,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935441,1845018.00
04/11/2017 14:30,2,1.172,ACTIVE,211.93,342.05,59.970,1491935403,"274151322000087","219011344069620",30.10,17.30,0,333.33,355.58,35.8,32.6,0.225,868921.7,868921.7,1007,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491935442,1845019.00
04/11/2017 14:45,2,1.582,ACTIVE,215.09,353.17,59.965,1491936303,"201051344000645","219011344069620",31.19,7.70,0,336.34,373.61,50.0,46.4,0.398,671200.0,671200.0,999,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936304,1845020.00
04/11/2017 14:45,2,1.480,ACTIVE,212.38,345.06,59.970,1491936303,"274151322000085","219011344069620",30.28,12.30,0,334.54,361.29,45.5,41.9,0.301,894139.9,894139.9,995,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936305,1845021.00
04/11/2017 14:45,2,1.602,ACTIVE,214.87,354.67,59.970,1491936303,"201051344000633","219011344069620",31.01,8.50,0,335.14,374.21,50.4,46.7,0.424,657642.2,657642.2,1001,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936306,1845022.00
04/11/2017 14:45,2,1.600,ACTIVE,214.87,353.77,59.959,1491936303,"201051344000469","219011344069620",31.51,6.30,0,335.14,374.21,51.1,47.4,0.415,660379.5,660379.5,1000,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936307,1845023.00
04/11/2017 14:45,2,1.740,ACTIVE,213.74,355.28,59.970,1491936303,"201051344000646","219011344069620",31.13,9.70,0,333.93,376.62,54.9,51.1,0.464,653987.8,653987.8,1000,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936308,1845024.00
04/11/2017 14:45,2,1.535,ACTIVE,211.93,346.86,59.965,1491936303,"274151322000052","219011344069620",30.77,13.30,0,333.63,362.49,47.8,44.2,0.327,926188.3,926188.3,999,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936309,1845025.00
04/11/2017 14:45,2,1.779,ACTIVE,214.41,355.88,59.965,1491936303,"201051344000585","219011344069620",31.29,9.70,0,335.44,377.22,56.5,52.6,0.460,664919.4,664919.4,999,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936310,1845026.00
04/11/2017 14:45,2,1.721,ACTIVE,213.74,353.77,59.965,1491936303,"201051344001230","219011344069620",31.41,9.00,0,333.33,375.41,54.8,51.0,0.442,658310.0,658310.0,1000,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936311,1845027.00
04/11/2017 14:45,2,1.723,ACTIVE,214.87,356.48,59.975,1491936303,"201051344000582","219011344069620",31.51,7.70,0,335.44,379.32,55.0,51.1,0.433,648326.2,648326.2,996,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936312,1845028.00
04/11/2017 14:45,2,1.777,ACTIVE,213.74,354.37,59.970,1491936303,"201051344000955","219011344069620",31.11,9.30,0,334.24,376.01,56.0,52.2,0.464,666575.9,666575.9,1000,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936313,1845029.00
04/11/2017 14:45,2,0.965,ACTIVE,211.93,451.76,59.965,1491936303,"274151322000094","219011344069620",42.36,15.30,0,333.03,461.08,41.3,37.9,0.274,756025.8,756025.8,1027,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936314,1845030.00
04/11/2017 14:45,2,1.629,ACTIVE,214.64,353.47,59.970,1491936303,"201051344000579","219011344069620",31.17,9.30,0,335.74,373.61,51.4,47.7,0.407,677994.6,677994.6,1001,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936315,1845031.00
04/11/2017 14:45,2,1.795,ACTIVE,213.96,354.37,59.975,1491936303,"201051344000890","219011344069620",31.25,10.00,0,334.54,376.92,56.9,53.0,0.446,660391.1,660391.1,999,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936316,1845032.00
04/11/2017 14:45,2,1.781,ACTIVE,214.41,355.58,59.959,1491936303,"201051344000438","219011344069620",31.21,9.00,0,335.44,377.52,56.4,52.5,0.455,663307.1,663307.1,998,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936317,1845033.00
04/11/2017 14:45,2,1.793,ACTIVE,214.19,350.47,59.944,1491936303,"201051344000417","219011344069620",20.34,9.70,0,334.84,364.59,37.0,33.8,0.296,627429.3,627429.3,1005,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936318,1845034.00
04/11/2017 14:45,2,1.514,ACTIVE,212.38,344.76,59.970,1491936303,"274151322000083","219011344069620",30.71,13.30,0,333.93,362.19,47.1,43.6,0.331,916953.9,916953.9,998,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936318,1845035.00
04/11/2017 14:45,2,1.623,ACTIVE,213.06,344.45,59.970,1491936303,"274151322000076","219011344069620",31.07,13.00,0,334.24,365.80,51.1,47.4,0.345,977199.2,977199.2,1000,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936319,1845036.00
04/11/2017 14:45,2,1.631,ACTIVE,214.41,352.87,59.986,1491936303,"201051344000868","219011344069620",30.73,7.00,0,334.54,373.01,50.8,47.1,0.407,659034.5,659034.5,1001,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936320,1845037.00
04/11/2017 14:45,2,1.594,ACTIVE,212.16,354.97,59.965,1491936303,"274151322000095","219011344069620",31.05,13.00,0,332.43,364.29,50.2,46.5,0.345,967861.1,967861.1,998,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936321,1845038.00
04/11/2017 14:45,2,1.641,ACTIVE,214.41,350.17,59.970,1491936303,"201051344000988","219011344069620",20.22,7.70,0,335.14,364.29,33.6,30.5,0.265,602544.1,602544.1,1001,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936322,1845039.00
04/11/2017 14:45,2,1.773,ACTIVE,213.96,354.37,59.975,1491936303,"201051344001025","219011344069620",31.57,9.00,0,334.84,377.82,56.8,52.9,0.451,662513.6,662513.6,1000,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936323,1845040.00
04/11/2017 14:45,2,1.598,ACTIVE,214.64,352.87,59.933,1491936303,"201051344000458","219011344069620",31.23,8.50,0,334.84,373.31,50.5,46.8,0.411,671292.7,671292.7,997,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936324,1845041.00
04/11/2017 14:45,2,1.607,ACTIVE,215.32,354.67,60.012,1491936303,"201051344000853","219011344069620",31.37,7.30,0,336.04,376.31,51.1,47.4,0.411,671600.7,671600.7,998,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936325,1845042.00
04/11/2017 14:45,2,1.779,ACTIVE,214.19,355.58,59.938,1491936303,"201051344000685","219011344069620",30.89,8.50,0,334.54,376.92,55.7,51.8,0.468,663431.4,663431.4,1000,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936326,1845043.00
04/11/2017 14:45,2,1.744,ACTIVE,214.41,356.18,60.018,1491936303,"201051344000917","219011344069620",31.21,9.30,0,335.14,377.82,55.2,51.3,0.438,660054.9,660054.9,1002,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936327,1845044.00
04/11/2017 14:45,2,1.762,ACTIVE,214.19,354.37,59.975,1491936303,"201051344001145","219011344069620",30.93,8.00,0,336.34,377.22,55.2,51.4,0.446,667898.7,667898.7,1000,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936328,1845045.00
04/11/2017 14:45,2,1.805,ACTIVE,214.41,356.18,59.922,1491936303,"201051344000651","219011344069620",31.03,7.70,0,336.34,379.02,56.8,52.9,0.455,656631.6,656631.6,997,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936328,1845046.00
04/11/2017 14:45,2,1.484,ACTIVE,211.93,344.15,59.965,1491936303,"274151322000088","219011344069620",30.38,12.70,0,333.63,361.29,45.6,42.1,0.305,878691.3,878691.3,1000,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936329,1845047.00
04/11/2017 14:45,2,1.055,ACTIVE,213.06,436.73,59.965,1491936303,"274151322000068","219011344069620",40.71,16.00,0,333.93,466.49,43.5,40.0,0.283,756358.4,756358.4,1026,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936330,1845048.00
04/11/2017 14:45,2,1.762,ACTIVE,214.19,354.97,59.965,1491936303,"201051344001135","219011344069620",31.23,8.50,0,336.04,376.92,55.8,51.9,0.446,652386.1,652386.1,1000,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936331,1845049.00
04/11/2017 14:45,2,1.625,ACTIVE,213.96,352.57,59.965,1491936303,"201051344000594","219011344069620",31.21,10.00,0,333.63,373.01,51.4,47.7,0.407,673099.2,673099.2,1001,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936332,1845050.00
04/11/2017 14:45,2,1.793,ACTIVE,214.41,354.97,59.970,1491936303,"201051344001203","219011344069620",30.91,9.00,0,335.74,379.02,56.2,52.3,0.464,660941.7,660941.7,998,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936333,1845051.00
04/11/2017 14:45,2,1.520,ACTIVE,212.16,354.67,59.970,1491936303,"274151322000054","219011344069620",30.24,13.00,0,333.63,362.49,46.5,43.0,0.323,896909.6,896909.6,997,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936334,1845052.00
04/11/2017 14:45,2,1.609,ACTIVE,214.64,353.17,60.012,1491936303,"201051344000867","219011344069620",31.15,9.00,0,334.24,372.71,50.8,47.1,0.402,658063.6,658063.6,1003,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936335,1845053.00
04/11/2017 14:45,2,1.779,ACTIVE,214.41,355.58,59.954,1491936303,"201051344001093","219011344069620",31.43,9.00,0,335.44,377.52,56.6,52.7,0.442,659757.1,659757.1,1000,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936336,1845054.00
04/11/2017 14:45,2,1.559,ACTIVE,214.64,354.97,59.975,1491936303,"201051344000900","219011344069620",31.49,6.70,0,334.54,374.51,49.7,46.1,0.407,679244.1,679244.1,1002,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936337,1845055.00
04/11/2017 14:45,2,1.594,ACTIVE,214.64,353.47,59.975,1491936303,"201051344000648","219011344069620",31.23,7.00,0,335.14,373.61,50.5,46.8,0.402,668793.4,668793.4,1001,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936338,1845056.00
04/11/2017 14:45,2,1.611,ACTIVE,214.87,354.37,59.981,1491936303,"201051344000569","219011344069620",31.41,8.00,0,336.04,374.51,51.3,47.6,0.415,681486.4,681486.4,999,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936339,1845057.00
04/11/2017 14:45,2,1.586,ACTIVE,214.87,354.67,59.970,1491936303,"201051344000983","219011344069620",31.37,7.70,0,335.44,374.21,50.4,46.8,0.429,672217.8,672217.8,999,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936339,1845058.00
04/11/2017 14:45,2,1.613,ACTIVE,214.87,354.67,59.970,1491936303,"201051344001158","219011344069620",30.95,7.70,0,335.74,374.21,50.6,46.9,0.415,658013.2,658013.2,1001,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936340,1845059.00
04/11/2017 14:45,2,1.598,ACTIVE,215.09,354.97,59.944,1491936303,"201051344000576","219011344069620",31.49,7.00,0,335.74,376.92,51.0,47.3,0.398,672020.2,672020.2,1002,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936341,1845060.00
04/11/2017 14:45,2,1.500,ACTIVE,212.38,352.57,59.965,1491936303,"274151322000087","219011344069620",30.43,17.30,0,333.03,360.69,46.2,42.7,0.287,868930.7,868930.7,1008,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491936342,1845061.00
04/11/2017 15:00,2,1.740,ACTIVE,215.77,355.58,59.944,1491937203,"201051344000645","219011344069620",30.95,8.00,0,336.64,380.22,54.6,50.8,0.424,671212.1,671212.1,1000,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937204,1845062.00
04/11/2017 15:00,2,1.625,ACTIVE,213.06,355.58,59.996,1491937203,"274151322000085","219011344069620",30.26,12.70,0,334.24,364.59,49.7,46.0,0.331,894150.9,894150.9,996,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937205,1845063.00
04/11/2017 15:00,2,1.736,ACTIVE,215.77,357.68,60.002,1491937203,"201051344000633","219011344069620",31.19,9.00,0,334.84,381.42,54.9,51.1,0.460,657654.3,657654.3,1002,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937206,1845064.00
04/11/2017 15:00,2,1.773,ACTIVE,215.54,356.18,59.986,1491937203,"201051344000469","219011344069620",30.97,6.70,0,334.54,379.62,55.6,51.8,0.446,660391.8,660391.8,1001,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937207,1845065.00
04/11/2017 15:00,2,1.893,ACTIVE,214.41,357.08,60.023,1491937203,"201051344000646","219011344069620",30.97,10.30,0,334.54,380.22,59.4,55.4,0.486,654001.1,654001.1,1001,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937208,1845066.00
04/11/2017 15:00,2,1.680,ACTIVE,213.06,346.56,59.996,1491937203,"274151322000052","219011344069620",30.65,14.00,0,333.93,365.80,52.1,48.4,0.362,926199.8,926199.8,1000,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937209,1845067.00
04/11/2017 15:00,2,1.947,ACTIVE,215.09,357.08,59.991,1491937203,"201051344000585","219011344069620",30.83,10.00,0,336.34,383.83,60.9,56.8,0.486,664933.0,664933.0,1000,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937210,1845068.00
04/11/2017 15:00,2,1.861,ACTIVE,214.41,354.67,60.002,1491937203,"201051344001230","219011344069620",31.31,9.70,0,335.14,378.42,59.1,55.1,0.486,658323.2,658323.2,1001,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937211,1845069.00
04/11/2017 15:00,2,1.906,ACTIVE,215.32,357.38,60.028,1491937203,"201051344000582","219011344069620",30.75,8.50,0,335.44,383.83,59.3,55.3,0.477,648339.5,648339.5,997,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937212,1845070.00
04/11/2017 15:00,2,1.918,ACTIVE,214.19,355.58,59.944,1491937203,"201051344000955","219011344069620",31.11,9.70,0,334.54,379.32,60.4,56.4,0.495,666589.4,666589.4,1001,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937213,1845071.00
04/11/2017 15:00,2,1.125,ACTIVE,212.83,439.13,60.002,1491937203,"274151322000094","219011344069620",40.59,15.50,0,335.44,468.29,46.5,43.0,0.318,756035.8,756035.8,1028,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937214,1845072.00
04/11/2017 15:00,2,1.773,ACTIVE,215.77,356.78,60.034,1491937203,"201051344000579","219011344069620",31.05,9.70,0,336.34,380.52,55.8,51.9,0.446,678007.0,678007.0,1002,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937215,1845073.00
04/11/2017 15:00,2,1.939,ACTIVE,214.41,356.78,59.996,1491937203,"201051344000890","219011344069620",31.07,10.30,0,334.54,380.22,61.0,57.0,0.482,660404.8,660404.8,1000,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937216,1845074.00
04/11/2017 15:00,2,1.910,ACTIVE,214.87,356.48,59.954,1491937203,"201051344000438","219011344069620",31.29,9.70,0,336.34,382.93,60.5,56.5,0.495,663320.7,663320.7,999,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937217,1845075.00
04/11/2017 15:00,2,1.936,ACTIVE,214.87,351.67,60.002,1491937203,"201051344000417","219011344069620",20.26,10.00,0,336.04,367.30,39.7,36.4,0.314,627438.0,627438.0,1006,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937218,1845076.00
04/11/2017 15:00,2,1.650,ACTIVE,213.06,355.88,60.002,1491937203,"274151322000083","219011344069620",30.67,13.70,0,334.24,365.49,51.2,47.5,0.354,916965.2,916965.2,999,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937219,1845077.00
04/11/2017 15:00,2,1.762,ACTIVE,213.51,358.58,59.991,1491937203,"274151322000076","219011344069620",31.19,13.30,0,335.74,368.80,55.6,51.8,0.393,977211.5,977211.5,1001,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937220,1845078.00
04/11/2017 15:00,2,1.777,ACTIVE,215.09,355.28,60.018,1491937203,"201051344000868","219011344069620",30.69,7.00,0,335.14,377.22,55.3,51.4,0.442,659046.7,659046.7,1002,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937220,1845079.00
04/11/2017 15:00,2,1.736,ACTIVE,212.83,349.86,60.002,1491937203,"274151322000095","219011344069620",31.03,13.70,0,334.54,367.00,54.6,50.7,0.367,967873.1,967873.1,999,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937221,1845080.00
04/11/2017 15:00,2,1.775,ACTIVE,215.32,352.27,59.938,1491937203,"201051344000988","219011344069620",20.34,7.70,0,336.04,369.10,36.6,33.4,0.296,602552.0,602552.0,1002,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937222,1845081.00
04/11/2017 15:00,2,1.941,ACTIVE,214.64,356.48,60.002,1491937203,"201051344001025","219011344069620",30.93,9.70,0,336.04,381.12,60.9,56.8,0.491,662527.2,662527.2,1001,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937223,1845082.00
04/11/2017 15:00,2,1.746,ACTIVE,215.54,354.97,59.996,1491937203,"201051344000458","219011344069620",30.99,9.00,0,335.74,379.02,54.8,51.0,0.451,671304.8,671304.8,998,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937224,1845083.00
04/11/2017 15:00,2,1.758,ACTIVE,216.00,357.68,60.002,1491937203,"201051344000853","219011344069620",31.11,7.70,0,338.44,382.03,55.4,51.6,0.460,671613.0,671613.0,999,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937225,1845084.00
04/11/2017 15:00,2,1.895,ACTIVE,214.87,356.78,59.938,1491937203,"201051344000685","219011344069620",31.15,9.30,0,336.64,382.63,59.8,55.8,0.504,663444.8,663444.8,1001,0,0,0,L,1122011218,0,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937226,1845085.00
04/11/2017 15:00,2,1.885,ACTIVE,215.09,357.08,59.986,1491937203,"201051344000917","219011344069620",31.07,9.70,0,335.44,383.83,59.3,55.3,0.482,660068.2,660068.2,1003,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937227,1845086.00
04/11/2017 15:00,2,1.887,ACTIVE,214.64,356.48,59.933,1491937203,"201051344001145","219011344069620",31.07,8.50,0,336.94,382.63,59.4,55.4,0.482,667912.0,667912.0,1001,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937228,1845087.00
04/11/2017 15:00,2,1.928,ACTIVE,215.09,357.08,59.991,1491937203,"201051344000651","219011344069620",31.15,8.50,0,336.34,383.53,60.9,56.8,0.482,656645.2,656645.2,998,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937229,1845088.00
04/11/2017 15:00,2,1.627,ACTIVE,212.38,352.27,59.986,1491937203,"274151322000088","219011344069620",30.18,13.00,0,333.03,364.89,49.7,46.1,0.336,878702.2,878702.2,1001,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937229,1845089.00
04/11/2017 15:00,2,1.139,ACTIVE,213.74,436.73,59.970,1491937203,"274151322000068","219011344069620",40.39,16.30,0,336.04,467.99,46.5,42.9,0.314,756368.6,756368.6,1027,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937230,1845090.00
04/11/2017 15:00,2,1.896,ACTIVE,214.64,356.18,59.981,1491937203,"201051344001135","219011344069620",31.15,9.70,0,336.34,379.92,59.9,55.8,0.482,652399.5,652399.5,1001,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937231,1845091.00
04/11/2017 15:00,2,1.762,ACTIVE,214.87,355.28,59.991,1491937203,"201051344000594","219011344069620",31.25,10.00,0,334.24,376.92,55.8,51.9,0.446,673111.6,673111.6,1002,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937232,1845092.00
04/11/2017 15:00,2,1.926,ACTIVE,215.09,357.38,59.981,1491937203,"201051344001203","219011344069620",30.93,9.70,0,337.24,384.13,60.4,56.4,0.499,660955.2,660955.2,999,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937233,1845093.00
04/11/2017 15:00,2,1.637,ACTIVE,213.06,356.78,59.970,1491937203,"274151322000054","219011344069620",30.45,13.30,0,334.24,365.80,50.5,46.8,0.336,896920.6,896920.6,998,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937234,1845094.00
04/11/2017 15:00,2,1.756,ACTIVE,215.32,354.37,59.991,1491937203,"201051344000867","219011344069620",30.97,9.00,0,336.04,376.92,55.1,51.3,0.433,658075.8,658075.8,1004,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937235,1845095.00
04/11/2017 15:00,2,1.920,ACTIVE,214.87,357.08,59.986,1491937203,"201051344001093","219011344069620",31.19,9.70,0,336.94,383.83,60.7,56.6,0.473,659770.6,659770.6,1001,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937236,1845096.00
04/11/2017 15:00,2,1.695,ACTIVE,215.32,355.88,60.044,1491937203,"201051344000900","219011344069620",31.49,7.00,0,337.24,379.62,54.0,50.2,0.446,679256.0,679256.0,1003,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937237,1845097.00
04/11/2017 15:00,2,1.713,ACTIVE,215.32,354.97,59.986,1491937203,"201051344000648","219011344069620",31.45,7.00,0,336.94,378.72,54.5,50.7,0.433,668805.5,668805.5,1002,0,0,0,L,1122011218,0,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937238,1845098.00
04/11/2017 15:00,2,1.752,ACTIVE,215.32,355.58,60.023,1491937203,"201051344000569","219011344069620",31.21,8.00,0,336.34,379.62,55.4,51.6,0.451,681498.7,681498.7,1000,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937238,1845099.00
04/11/2017 15:00,2,1.729,ACTIVE,215.54,355.88,60.023,1491937203,"201051344000983","219011344069620",31.19,7.70,0,336.34,378.12,54.6,50.8,0.455,672229.8,672229.8,1000,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937239,1845100.00
04/11/2017 15:00,2,1.742,ACTIVE,215.54,355.28,59.991,1491937203,"201051344001158","219011344069620",31.09,8.00,0,336.64,380.22,54.8,51.0,0.451,658025.3,658025.3,1002,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937240,1845101.00
04/11/2017 15:00,2,1.740,ACTIVE,215.77,357.08,60.007,1491937203,"201051344000576","219011344069620",31.25,7.30,0,336.94,381.73,55.0,51.2,0.442,672032.4,672032.4,1003,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937241,1845102.00
04/11/2017 15:00,2,1.637,ACTIVE,213.29,345.66,59.981,1491937203,"274151322000087","219011344069620",30.32,18.30,0,333.63,363.99,50.2,46.6,0.323,868941.7,868941.7,1009,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491937242,1845103.00
04/11/2017 15:15,2,1.850,ACTIVE,215.54,356.18,59.970,1491938103,"201051344000645","219011344069620",31.07,7.70,0,337.54,383.23,58.1,54.2,0.460,671225.0,671225.0,1001,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938104,1845104.00
04/11/2017 15:15,2,1.723,ACTIVE,212.38,345.66,59.965,1491938103,"274151322000085","219011344069620",30.26,13.30,0,334.84,370.30,52.8,49.1,0.354,894162.5,894162.5,997,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938105,1845105.00
04/11/2017 15:15,2,1.852,ACTIVE,215.32,357.98,59.965,1491938103,"201051344000633","219011344069620",31.15,9.00,0,336.64,383.83,58.4,54.5,0.504,657667.3,657667.3,1003,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938106,1845106.00
04/11/2017 15:15,2,1.857,ACTIVE,215.32,356.48,59.965,1491938103,"201051344000469","219011344069620",31.41,6.70,0,336.64,382.63,59.1,55.1,0.482,660404.9,660404.9,1002,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938107,1845107.00
04/11/2017 15:15,2,1.998,ACTIVE,213.74,356.48,59.970,1491938103,"201051344000646","219011344069620",30.89,10.30,0,336.04,383.53,62.5,58.4,0.517,654015.1,654015.1,1002,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938108,1845108.00
04/11/2017 15:15,2,1.797,ACTIVE,212.61,358.88,59.970,1491938103,"274151322000052","219011344069620",30.43,14.00,0,334.84,373.31,55.4,51.5,0.384,926212.1,926212.1,1001,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938109,1845109.00
04/11/2017 15:15,2,2.031,ACTIVE,214.41,357.08,59.991,1491938103,"201051344000585","219011344069620",31.25,10.00,0,336.94,384.73,64.3,60.1,0.521,664947.4,664947.4,1001,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938110,1845110.00
04/11/2017 15:15,2,1.982,ACTIVE,213.96,354.67,59.965,1491938103,"201051344001230","219011344069620",31.11,10.00,0,334.84,380.82,62.5,58.4,0.508,658337.2,658337.2,1002,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938111,1845111.00
04/11/2017 15:15,2,1.990,ACTIVE,214.64,357.38,59.975,1491938103,"201051344000582","219011344069620",31.17,8.50,0,336.94,385.33,62.8,58.7,0.499,648353.5,648353.5,998,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938112,1845112.00
04/11/2017 15:15,2,1.996,ACTIVE,213.74,355.58,59.954,1491938103,"201051344000955","219011344069620",31.47,10.30,0,334.24,380.82,63.7,59.5,0.530,666603.7,666603.7,1002,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938113,1845113.00
04/11/2017 15:15,2,1.201,ACTIVE,213.29,439.43,59.975,1491938103,"274151322000094","219011344069620",40.61,15.80,0,336.04,466.19,48.7,45.1,0.327,756046.5,756046.5,1029,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938114,1845114.00
04/11/2017 15:15,2,1.869,ACTIVE,215.32,357.08,59.970,1491938103,"201051344000579","219011344069620",31.31,10.00,0,337.84,382.93,59.3,55.3,0.477,678020.1,678020.1,1003,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938114,1845115.00
04/11/2017 15:15,2,2.035,ACTIVE,213.74,355.28,59.970,1491938103,"201051344000890","219011344069620",31.25,10.70,0,335.44,381.73,64.5,60.3,0.513,660419.2,660419.2,1001,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938115,1845116.00
04/11/2017 15:15,2,2.031,ACTIVE,214.19,357.08,59.975,1491938103,"201051344000438","219011344069620",31.03,10.00,0,336.04,385.03,63.9,59.7,0.517,663334.9,663334.9,1000,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938116,1845117.00
04/11/2017 15:15,2,2.016,ACTIVE,214.19,349.86,59.975,1491938103,"201051344000417","219011344069620",20.52,10.00,0,337.24,368.80,42.0,38.6,0.336,627447.2,627447.2,1007,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938117,1845118.00
04/11/2017 15:15,2,1.758,ACTIVE,212.61,349.56,59.965,1491938103,"274151322000083","219011344069620",30.67,14.00,0,335.44,367.00,54.6,50.8,0.393,916977.3,916977.3,1000,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938118,1845119.00
04/11/2017 15:15,2,1.869,ACTIVE,213.29,358.58,59.970,1491938103,"274151322000076","219011344069620",31.35,13.70,0,336.64,377.52,59.2,55.3,0.407,977224.6,977224.6,1002,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938119,1845120.00
04/11/2017 15:15,2,1.867,ACTIVE,214.64,356.18,59.922,1491938103,"201051344000868","219011344069620",31.21,7.00,0,335.74,380.52,59.0,55.1,0.473,659059.8,659059.8,1003,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938120,1845121.00
04/11/2017 15:15,2,1.852,ACTIVE,212.61,345.66,59.996,1491938103,"274151322000095","219011344069620",31.11,14.00,0,334.84,368.20,58.3,54.3,0.389,967886.0,967886.0,1000,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938121,1845122.00
04/11/2017 15:15,2,1.904,ACTIVE,214.87,353.47,59.991,1491938103,"201051344000988","219011344069620",20.20,7.30,0,336.34,371.21,38.9,35.6,0.309,602560.5,602560.5,1003,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938122,1845123.00
04/11/2017 15:15,2,2.029,ACTIVE,213.96,356.48,59.970,1491938103,"201051344001025","219011344069620",31.33,10.00,0,336.34,383.83,64.4,60.2,0.517,662541.6,662541.6,1002,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938123,1845124.00
04/11/2017 15:15,2,1.857,ACTIVE,215.09,356.18,59.970,1491938103,"201051344000458","219011344069620",31.13,9.00,0,336.94,382.03,58.5,54.6,0.482,671317.7,671317.7,999,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938123,1845125.00
04/11/2017 15:15,2,1.869,ACTIVE,215.77,357.38,59.965,1491938103,"201051344000853","219011344069620",31.23,7.70,0,336.34,384.13,59.2,55.2,0.491,671626.1,671626.1,1000,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938124,1845126.00
04/11/2017 15:15,2,2.014,ACTIVE,214.19,357.38,59.975,1491938103,"201051344000685","219011344069620",31.03,9.30,0,335.74,384.73,63.4,59.2,0.539,663458.9,663458.9,1002,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938125,1845127.00
04/11/2017 15:15,2,2.014,ACTIVE,214.41,357.08,60.012,1491938103,"201051344000917","219011344069620",30.73,9.70,0,333.93,384.43,62.7,58.6,0.513,660082.1,660082.1,1004,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938126,1845128.00
04/11/2017 15:15,2,1.961,ACTIVE,214.19,356.18,59.981,1491938103,"201051344001145","219011344069620",31.61,9.00,0,336.94,385.03,62.8,58.6,0.513,667925.9,667925.9,1002,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938127,1845129.00
04/11/2017 15:15,2,2.051,ACTIVE,214.41,357.68,59.949,1491938103,"201051344000651","219011344069620",31.05,9.00,0,337.24,385.03,64.5,60.3,0.521,656659.6,656659.6,999,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938128,1845130.00
04/11/2017 15:15,2,1.752,ACTIVE,212.38,356.18,59.970,1491938103,"274151322000088","219011344069620",29.88,13.70,0,334.24,366.10,53.0,49.2,0.345,878713.8,878713.8,1002,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938129,1845131.00
04/11/2017 15:15,2,1.229,ACTIVE,213.29,430.42,59.970,1491938103,"274151322000068","219011344069620",40.26,16.70,0,336.04,473.70,49.6,46.0,0.331,756379.6,756379.6,1028,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938130,1845132.00
04/11/2017 15:15,2,1.994,ACTIVE,213.96,356.18,59.965,1491938103,"201051344001135","219011344069620",31.35,9.70,0,336.34,384.43,63.3,59.2,0.513,652413.6,652413.6,1002,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938131,1845133.00
04/11/2017 15:15,2,1.885,ACTIVE,214.41,355.88,59.954,1491938103,"201051344000594","219011344069620",31.15,10.30,0,336.04,379.02,59.5,55.5,0.468,673124.7,673124.7,1003,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938132,1845134.00
04/11/2017 15:15,2,2.047,ACTIVE,214.41,356.48,59.928,1491938103,"201051344001203","219011344069620",30.85,10.00,0,337.24,385.03,63.9,59.8,0.535,660969.4,660969.4,1000,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938133,1845135.00
04/11/2017 15:15,2,1.773,ACTIVE,212.38,358.88,59.981,1491938103,"274151322000054","219011344069620",29.98,13.70,0,335.14,372.11,53.9,50.1,0.358,896932.5,896932.5,999,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938134,1845136.00
04/11/2017 15:15,2,1.854,ACTIVE,215.09,355.88,59.933,1491938103,"201051344000867","219011344069620",31.35,8.50,0,336.64,382.03,58.9,54.9,0.473,658088.8,658088.8,1005,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938135,1845137.00
04/11/2017 15:15,2,2.016,ACTIVE,214.41,357.68,59.986,1491938103,"201051344001093","219011344069620",31.43,9.70,0,336.94,385.03,64.2,60.1,0.508,659784.9,659784.9,1002,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938136,1845138.00
04/11/2017 15:15,2,1.818,ACTIVE,215.09,355.88,60.028,1491938103,"201051344000900","219011344069620",31.45,6.70,0,337.54,382.63,57.9,54.0,0.477,679268.8,679268.8,1004,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938137,1845139.00
04/11/2017 15:15,2,1.838,ACTIVE,215.09,356.78,60.023,1491938103,"201051344000648","219011344069620",31.39,7.00,0,337.24,382.63,58.5,54.5,0.468,668818.4,668818.4,1003,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938138,1845140.00
04/11/2017 15:15,2,1.861,ACTIVE,215.09,356.78,59.986,1491938103,"201051344000569","219011344069620",31.45,8.00,0,337.84,382.33,59.3,55.3,0.482,681511.8,681511.8,1001,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938139,1845141.00
04/11/2017 15:15,2,1.838,ACTIVE,215.09,356.78,59.986,1491938103,"201051344000983","219011344069620",31.45,7.70,0,336.94,380.82,58.5,54.6,0.495,672242.7,672242.7,1001,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938140,1845142.00
04/11/2017 15:15,2,1.859,ACTIVE,215.09,356.18,59.981,1491938103,"201051344001158","219011344069620",31.13,8.50,0,337.24,383.53,58.7,54.7,0.486,658038.3,658038.3,1003,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938141,1845143.00
04/11/2017 15:15,2,1.871,ACTIVE,215.54,358.28,59.954,1491938103,"201051344000576","219011344069620",31.13,7.00,0,337.54,383.83,59.0,55.1,0.468,672045.4,672045.4,1004,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938142,1845144.00
04/11/2017 15:15,2,1.750,ACTIVE,212.61,351.07,59.954,1491938103,"274151322000087","219011344069620",30.36,19.30,0,335.44,370.90,53.8,50.0,0.331,868953.6,868953.6,1010,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491938143,1845145.00
04/11/2017 15:30,2,1.885,ACTIVE,216.00,357.08,59.965,1491939003,"201051344000645","219011344069620",30.85,8.00,0,336.94,390.14,58.9,54.9,0.473,671239.7,671239.7,1002,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939004,1845146.00
04/11/2017 15:30,2,1.746,ACTIVE,213.29,347.76,59.928,1491939003,"274151322000085","219011344069620",30.04,13.70,0,336.34,371.21,53.0,49.3,0.354,894175.8,894175.8,998,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939005,1845147.00
04/11/2017 15:30,2,1.854,ACTIVE,216.00,358.58,59.975,1491939003,"201051344000633","219011344069620",31.37,9.30,0,336.94,390.44,58.9,54.9,0.495,657682.0,657682.0,1004,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939006,1845148.00
04/11/2017 15:30,2,1.881,ACTIVE,215.54,357.98,59.896,1491939003,"201051344000469","219011344069620",31.35,7.00,0,336.04,390.74,59.8,55.7,0.486,660419.8,660419.8,1003,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939007,1845149.00
04/11/2017 15:30,2,1.992,ACTIVE,213.96,357.08,59.901,1491939003,"201051344000646","219011344069620",30.87,11.00,0,333.63,388.04,62.3,58.2,0.513,654030.9,654030.9,1003,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939008,1845150.00
04/11/2017 15:30,2,1.797,ACTIVE,212.83,348.06,59.970,1491939003,"274151322000052","219011344069620",30.59,14.70,0,335.44,372.71,55.6,51.8,0.384,926226.0,926226.0,1002,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939009,1845151.00
