ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 15:30,2,2.055,ACTIVE,214.64,358.28,59.959,1491939003,"201051344000585","219011344069620",30.79,11.00,0,336.04,392.85,64.2,60.0,0.521,664963.6,664963.6,1002,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939009,1845152.00
04/11/2017 15:30,2,1.955,ACTIVE,214.19,355.88,59.965,1491939003,"201051344001230","219011344069620",31.37,10.30,0,333.03,386.53,62.1,58.0,0.513,658353.0,658353.0,1003,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939010,1845153.00
04/11/2017 15:30,2,1.990,ACTIVE,214.87,357.98,60.034,1491939003,"201051344000582","219011344069620",31.01,9.30,0,336.04,393.75,62.5,58.4,0.504,648369.4,648369.4,999,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939011,1845154.00
04/11/2017 15:30,2,2.023,ACTIVE,213.96,356.48,59.970,1491939003,"201051344000955","219011344069620",30.85,10.70,0,334.24,387.14,63.2,59.1,0.521,666619.7,666619.7,1003,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939012,1845155.00
04/11/2017 15:30,2,1.219,ACTIVE,213.06,430.72,59.944,1491939003,"274151322000094","219011344069620",39.96,16.30,0,412.38,474.60,48.8,45.2,0.336,756058.7,756058.7,1030,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939013,1845156.00
04/11/2017 15:30,2,1.877,ACTIVE,215.77,357.68,59.944,1491939003,"201051344000579","219011344069620",31.35,10.30,0,336.94,389.84,59.6,55.6,0.477,678035.0,678035.0,1004,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939014,1845157.00
04/11/2017 15:30,2,2.043,ACTIVE,214.19,356.48,59.949,1491939003,"201051344000890","219011344069620",30.93,11.00,0,334.54,388.64,64.0,59.9,0.513,660435.4,660435.4,1002,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939015,1845158.00
04/11/2017 15:30,2,2.031,ACTIVE,214.64,357.38,59.965,1491939003,"201051344000438","219011344069620",30.77,10.70,0,336.34,392.55,63.3,59.2,0.517,663351.0,663351.0,1001,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939016,1845159.00
04/11/2017 15:30,2,2.008,ACTIVE,214.64,351.07,59.981,1491939003,"201051344000417","219011344069620",20.40,11.00,0,335.14,372.41,41.5,38.1,0.336,627457.6,627457.6,1008,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939017,1845160.00
04/11/2017 15:30,2,1.758,ACTIVE,213.06,358.58,59.959,1491939003,"274151322000083","219011344069620",30.75,14.70,0,335.44,372.11,54.8,50.9,0.380,916991.0,916991.0,1001,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939018,1845161.00
04/11/2017 15:30,2,1.875,ACTIVE,213.51,350.77,59.970,1491939003,"274151322000076","219011344069620",31.19,14.70,0,336.64,375.11,59.2,55.2,0.415,977239.5,977239.5,1003,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939019,1845162.00
04/11/2017 15:30,2,1.885,ACTIVE,215.32,356.48,59.970,1491939003,"201051344000868","219011344069620",31.07,7.30,0,335.44,388.34,59.3,55.3,0.477,659074.6,659074.6,1004,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939020,1845163.00
04/11/2017 15:30,2,1.857,ACTIVE,212.83,355.88,59.938,1491939003,"274151322000095","219011344069620",31.01,14.30,0,335.44,373.91,58.3,54.4,0.384,967900.7,967900.7,1001,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939021,1845164.00
04/11/2017 15:30,2,1.922,ACTIVE,215.54,353.77,59.975,1491939003,"201051344000988","219011344069620",20.08,7.70,0,336.34,376.92,39.1,35.9,0.323,602570.1,602570.1,1004,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939021,1845165.00
04/11/2017 15:30,2,2.027,ACTIVE,214.41,355.88,59.991,1491939003,"201051344001025","219011344069620",31.11,10.30,0,335.44,390.14,63.9,59.8,0.513,662557.8,662557.8,1003,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939022,1845166.00
04/11/2017 15:30,2,1.869,ACTIVE,215.32,356.48,59.975,1491939003,"201051344000458","219011344069620",31.11,9.30,0,337.54,389.24,58.9,54.9,0.495,671332.4,671332.4,1000,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939023,1845167.00
04/11/2017 15:30,2,1.857,ACTIVE,216.22,360.38,59.970,1491939003,"201051344000853","219011344069620",31.57,8.00,0,336.94,388.64,59.4,55.4,0.482,671640.9,671640.9,1001,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939024,1845168.00
04/11/2017 15:30,2,1.967,ACTIVE,214.41,357.08,59.975,1491939003,"201051344000685","219011344069620",31.37,10.00,0,335.14,390.74,62.5,58.4,0.526,663474.8,663474.8,1003,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939025,1845169.00
04/11/2017 15:30,2,1.984,ACTIVE,214.64,357.08,60.044,1491939003,"201051344000917","219011344069620",30.91,10.30,0,335.44,393.15,62.2,58.1,0.513,660098.0,660098.0,1005,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939026,1845170.00
04/11/2017 15:30,2,1.984,ACTIVE,214.41,356.48,59.981,1491939003,"201051344001145","219011344069620",30.93,9.30,0,336.04,391.64,62.2,58.1,0.504,667941.8,667941.8,1003,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939027,1845171.00
04/11/2017 15:30,2,1.994,ACTIVE,214.64,357.38,59.959,1491939003,"201051344000651","219011344069620",31.47,9.30,0,335.14,392.85,63.6,59.4,0.508,656675.8,656675.8,1000,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939028,1845172.00
04/11/2017 15:30,2,1.730,ACTIVE,212.61,356.78,59.965,1491939003,"274151322000088","219011344069620",30.16,14.30,0,335.44,370.90,52.9,49.1,0.362,878727.1,878727.1,1003,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939029,1845173.00
04/11/2017 15:30,2,1.211,ACTIVE,213.51,430.12,59.970,1491939003,"274151322000068","219011344069620",40.31,17.30,0,411.18,474.90,49.5,45.9,0.331,756391.9,756391.9,1029,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939030,1845174.00
04/11/2017 15:30,2,2.010,ACTIVE,214.19,356.48,59.938,1491939003,"201051344001135","219011344069620",30.73,10.30,0,335.74,389.54,62.5,58.4,0.508,652429.5,652429.5,1003,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939030,1845175.00
04/11/2017 15:30,2,1.893,ACTIVE,214.87,356.78,60.007,1491939003,"201051344000594","219011344069620",30.97,10.70,0,334.84,385.93,59.4,55.4,0.473,673139.6,673139.6,1004,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939032,1845176.00
04/11/2017 15:30,2,2.027,ACTIVE,214.64,357.08,59.981,1491939003,"201051344001203","219011344069620",30.73,10.30,0,336.94,391.94,63.2,59.1,0.521,660985.5,660985.5,1001,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939032,1845177.00
04/11/2017 15:30,2,1.766,ACTIVE,212.83,357.08,59.981,1491939003,"274151322000054","219011344069620",29.98,14.30,0,335.44,372.11,53.5,49.8,0.367,896945.9,896945.9,1000,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939034,1845178.00
04/11/2017 15:30,2,1.869,ACTIVE,215.77,356.48,59.986,1491939003,"201051344000867","219011344069620",31.01,9.00,0,336.64,388.04,58.7,54.7,0.473,658103.5,658103.5,1006,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939034,1845179.00
04/11/2017 15:30,2,2.008,ACTIVE,214.41,357.68,59.991,1491939003,"201051344001093","219011344069620",30.97,10.30,0,336.04,392.85,63.0,58.9,0.495,659801.0,659801.0,1003,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939035,1845180.00
04/11/2017 15:30,2,1.822,ACTIVE,215.32,357.68,59.965,1491939003,"201051344000900","219011344069620",31.33,7.30,0,337.54,390.44,57.8,53.9,0.473,679283.3,679283.3,1005,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939036,1845181.00
04/11/2017 15:30,2,1.846,ACTIVE,215.09,356.18,59.981,1491939003,"201051344000648","219011344069620",31.21,7.30,0,336.94,389.84,58.3,54.4,0.468,668833.0,668833.0,1004,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939037,1845182.00
04/11/2017 15:30,2,1.857,ACTIVE,215.09,357.08,59.981,1491939003,"201051344000569","219011344069620",31.45,8.50,0,337.24,389.84,59.1,55.2,0.482,681526.6,681526.6,1002,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939038,1845183.00
04/11/2017 15:30,2,1.848,ACTIVE,215.09,357.08,59.959,1491939003,"201051344000983","219011344069620",31.23,8.00,0,336.94,388.94,58.5,54.5,0.491,672257.4,672257.4,1002,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939039,1845184.00
04/11/2017 15:30,2,1.844,ACTIVE,215.54,357.08,59.981,1491939003,"201051344001158","219011344069620",31.23,8.00,0,336.94,391.04,58.3,54.4,0.473,658052.9,658052.9,1004,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939040,1845185.00
04/11/2017 15:30,2,1.869,ACTIVE,215.54,357.98,59.986,1491939003,"201051344000576","219011344069620",31.07,7.30,0,336.94,389.84,58.9,54.9,0.477,672060.2,672060.2,1005,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939041,1845186.00
04/11/2017 15:30,2,1.725,ACTIVE,212.83,348.96,59.970,1491939003,"274151322000087","219011344069620",30.45,20.70,0,335.44,369.40,53.2,49.4,0.331,868966.9,868966.9,1011,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939042,1845187.00
04/11/2017 15:45,2,3.223,ACTIVE,217.13,354.07,59.981,1491939903,"201051344000645","219011344069620",30.95,10.00,0,335.74,397.35,101.0,95.6,0.451,671258.4,671258.4,1003,0,0,0,L,1122011218,0,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939904,1845188.00
04/11/2017 15:45,2,2.996,ACTIVE,213.74,354.07,59.986,1491939903,"274151322000085","219011344069620",29.94,17.30,0,334.54,379.92,90.8,85.7,0.349,894192.6,894192.6,999,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939905,1845189.00
04/11/2017 15:45,2,3.178,ACTIVE,216.90,355.58,59.986,1491939903,"201051344000633","219011344069620",31.33,11.30,0,335.14,397.05,100.8,95.4,0.460,657700.7,657700.7,1005,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939906,1845190.00
04/11/2017 15:45,2,3.209,ACTIVE,217.13,354.67,59.986,1491939903,"201051344000469","219011344069620",31.35,9.00,0,336.04,397.35,101.8,96.4,0.477,660438.7,660438.7,1004,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939907,1845191.00
04/11/2017 15:45,2,3.365,ACTIVE,215.32,352.87,59.986,1491939903,"201051344000646","219011344069620",30.93,13.70,0,334.84,391.34,105.5,99.9,0.499,654050.4,654050.4,1004,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939908,1845192.00
04/11/2017 15:45,2,3.043,ACTIVE,213.51,342.95,59.991,1491939903,"274151322000052","219011344069620",30.79,18.30,0,333.93,379.62,94.9,89.7,0.367,926243.6,926243.6,1003,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939909,1845193.00
04/11/2017 15:45,2,3.484,ACTIVE,216.00,353.17,59.986,1491939903,"201051344000585","219011344069620",30.77,13.70,0,336.94,397.35,108.6,102.9,0.504,664983.8,664983.8,1003,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939910,1845194.00
04/11/2017 15:45,2,3.334,ACTIVE,215.09,351.37,60.023,1491939903,"201051344001230","219011344069620",31.41,12.70,0,333.63,389.84,106.1,100.5,0.495,658372.5,658372.5,1004,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939911,1845195.00
04/11/2017 15:45,2,3.389,ACTIVE,216.22,353.17,59.975,1491939903,"201051344000582","219011344069620",31.01,11.70,0,335.74,397.35,106.4,100.8,0.482,648389.1,648389.1,1000,0,0,0,L,1122011218,0,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939912,1845196.00
04/11/2017 15:45,2,3.398,ACTIVE,215.32,351.67,59.975,1491939903,"201051344000955","219011344069620",31.03,13.30,0,334.54,389.84,106.8,101.1,0.504,666639.5,666639.5,1004,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939913,1845197.00
04/11/2017 15:45,2,1.893,ACTIVE,213.51,457.17,59.970,1491939903,"274151322000094","219011344069620",43.30,19.00,0,412.68,491.13,82.8,77.9,0.309,756074.4,756074.4,1031,0,0,0,L,1151911521,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939914,1845198.00
04/11/2017 15:45,2,3.252,ACTIVE,217.13,354.37,59.975,1491939903,"201051344000579","219011344069620",31.13,12.70,0,335.74,396.45,102.5,97.0,0.460,678054.0,678054.0,1005,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939915,1845199.00
04/11/2017 15:45,2,3.436,ACTIVE,215.32,352.57,59.970,1491939903,"201051344000890","219011344069620",31.15,13.00,0,335.14,391.04,108.4,102.7,0.491,660455.5,660455.5,1003,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939916,1845200.00
04/11/2017 15:45,2,3.387,ACTIVE,215.77,353.17,59.949,1491939903,"201051344000438","219011344069620",31.43,13.00,0,336.04,391.94,107.8,102.2,0.495,663370.9,663370.9,1002,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939917,1845201.00
04/11/2017 15:45,2,3.449,ACTIVE,215.54,359.48,59.970,1491939903,"201051344000417","219011344069620",20.10,11.70,0,336.04,385.63,70.2,65.9,0.588,627470.4,627470.4,1009,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939918,1845202.00
04/11/2017 15:45,2,3.082,ACTIVE,213.51,356.18,59.981,1491939903,"274151322000083","219011344069620",30.61,18.00,0,334.24,379.62,95.6,90.3,0.376,917008.6,917008.6,1002,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939918,1845203.00
04/11/2017 15:45,2,3.252,ACTIVE,216.67,354.37,59.975,1491939903,"201051344000868","219011344069620",31.37,9.30,0,336.04,396.45,103.2,97.7,0.468,659093.5,659093.5,1005,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939921,1845204.00
04/11/2017 15:45,2,3.238,ACTIVE,213.29,350.17,59.959,1491939903,"274151322000095","219011344069620",31.23,18.00,0,334.24,379.62,102.5,97.0,0.389,967919.5,967919.5,1002,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939921,1845205.00
04/11/2017 15:45,2,3.318,ACTIVE,217.13,358.28,59.981,1491939903,"201051344000988","219011344069620",20.34,8.50,0,336.64,390.44,68.3,64.0,0.544,602582.5,602582.5,1005,0,0,0,L,1122011218,0,123.36,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939922,1845206.00
04/11/2017 15:45,2,3.496,ACTIVE,215.77,351.97,59.965,1491939903,"201051344001025","219011344069620",31.05,13.00,0,335.44,392.55,110.0,104.2,0.499,662578.1,662578.1,1004,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939923,1845207.00
04/11/2017 15:45,2,3.242,ACTIVE,217.13,353.77,59.933,1491939903,"201051344000458","219011344069620",31.35,11.00,0,335.44,398.26,103.0,97.5,0.491,671351.3,671351.3,1001,0,0,0,L,1122011218,0,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939924,1845208.00
04/11/2017 15:45,2,3.295,ACTIVE,217.58,356.48,60.002,1491939903,"201051344000853","219011344069620",31.25,10.70,0,336.64,396.15,104.4,98.8,0.486,671660.0,671660.0,1002,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939925,1845209.00
04/11/2017 15:45,2,3.457,ACTIVE,215.32,353.17,59.970,1491939903,"201051344000685","219011344069620",30.83,12.00,0,334.24,393.45,107.9,102.3,0.513,663494.7,663494.7,1004,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939926,1845210.00
04/11/2017 15:45,2,3.443,ACTIVE,216.00,353.17,59.970,1491939903,"201051344000917","219011344069620",31.01,12.30,0,335.44,395.85,108.2,102.5,0.504,660117.9,660117.9,1006,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939927,1845211.00
04/11/2017 15:45,2,3.426,ACTIVE,215.32,352.87,59.970,1491939903,"201051344001145","219011344069620",31.07,12.00,0,336.34,392.25,107.8,102.1,0.495,667961.6,667961.6,1004,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939928,1845212.00
04/11/2017 15:45,2,3.469,ACTIVE,216.00,353.47,59.975,1491939903,"201051344000651","219011344069620",31.17,11.70,0,336.64,395.25,109.5,103.7,0.495,656696.1,656696.1,1001,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939929,1845213.00
04/11/2017 15:45,2,3.035,ACTIVE,213.29,357.38,59.965,1491939903,"274151322000088","219011344069620",30.28,17.00,0,334.24,379.62,93.0,87.9,0.340,878744.2,878744.2,1004,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939930,1845214.00
04/11/2017 15:45,2,1.988,ACTIVE,214.64,455.97,59.970,1491939903,"274151322000068","219011344069620",42.54,21.30,0,413.89,494.44,84.5,79.6,0.309,756407.7,756407.7,1030,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939930,1845215.00
04/11/2017 15:45,2,3.402,ACTIVE,215.77,352.27,59.970,1491939903,"201051344001135","219011344069620",31.19,13.00,0,335.44,391.04,107.5,101.8,0.495,652449.4,652449.4,1004,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939931,1845216.00
04/11/2017 15:45,2,3.287,ACTIVE,216.22,354.07,59.965,1491939903,"201051344000594","219011344069620",31.17,14.00,0,336.64,394.65,103.7,98.2,0.473,673158.7,673158.7,1005,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939932,1845217.00
04/11/2017 15:45,2,3.480,ACTIVE,216.00,352.57,60.002,1491939903,"201051344001203","219011344069620",30.89,13.00,0,336.64,395.55,108.9,103.2,0.508,661005.7,661005.7,1002,0,0,0,L,1122011218,0,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939933,1845218.00
04/11/2017 15:45,2,3.096,ACTIVE,213.51,344.45,59.965,1491939903,"274151322000054","219011344069620",29.90,17.30,0,334.24,380.52,93.7,88.5,0.362,896963.3,896963.3,1001,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939934,1845219.00
04/11/2017 15:45,2,3.293,ACTIVE,216.67,353.17,59.975,1491939903,"201051344000867","219011344069620",30.81,11.30,0,336.04,396.15,102.8,97.3,0.464,658122.4,658122.4,1007,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939935,1845220.00
04/11/2017 15:45,2,3.396,ACTIVE,215.77,353.47,59.970,1491939903,"201051344001093","219011344069620",31.45,12.70,0,336.34,395.85,108.2,102.5,0.486,659821.1,659821.1,1004,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939936,1845221.00
04/11/2017 15:45,2,3.232,ACTIVE,216.90,355.28,59.991,1491939903,"201051344000900","219011344069620",31.55,10.00,0,336.34,398.26,103.3,97.8,0.486,679302.2,679302.2,1006,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939937,1845222.00
04/11/2017 15:45,2,3.211,ACTIVE,216.90,353.47,59.975,1491939903,"201051344000648","219011344069620",31.43,9.30,0,336.34,397.35,102.2,96.7,0.460,668851.8,668851.8,1005,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939938,1845223.00
04/11/2017 15:45,2,3.240,ACTIVE,217.13,354.97,59.965,1491939903,"201051344000569","219011344069620",31.77,10.70,0,336.34,396.75,104.3,98.7,0.477,681545.8,681545.8,1003,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939939,1845224.00
04/11/2017 15:45,2,3.270,ACTIVE,217.13,356.18,59.975,1491939903,"201051344000983","219011344069620",31.21,10.70,0,336.94,397.66,103.4,97.9,0.491,672276.4,672276.4,1003,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939940,1845225.00
04/11/2017 15:45,2,3.266,ACTIVE,217.13,354.67,59.959,1491939903,"201051344000576","219011344069620",31.33,9.70,0,336.04,397.05,103.7,98.1,0.477,672079.3,672079.3,1006,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939942,1845226.00
04/11/2017 15:45,2,3.045,ACTIVE,213.74,351.37,59.954,1491939903,"274151322000087","219011344069620",30.63,23.30,0,333.63,379.02,94.4,89.2,0.354,868984.3,868984.3,1012,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939943,1845227.00
04/11/2017 15:45,2,3.295,ACTIVE,214.19,358.28,59.959,1491939903,"274151322000076","219011344069620",31.19,18.00,0,335.14,380.22,104.1,98.5,0.402,977259.2,977259.2,1004,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939944,1845228.00
04/11/2017 15:45,2,3.279,ACTIVE,217.13,353.17,59.959,1491939903,"201051344001158","219011344069620",30.97,10.70,0,335.74,397.96,103.0,97.5,0.477,658072.0,658072.0,1005,0,0,0,L,1122011218,1,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491939945,1845229.00
04/11/2017 16:00,2,2.703,ACTIVE,216.90,351.07,59.975,1491940804,"201051344000645","219011344069620",31.23,10.70,0,323.72,397.05,85.5,80.6,0.389,671278.5,671278.5,1004,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940805,1845230.00
04/11/2017 16:00,2,2.551,ACTIVE,213.74,355.28,59.959,1491940804,"274151322000085","219011344069620",29.76,16.70,0,330.33,379.92,77.0,72.4,0.526,894210.7,894210.7,1000,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940806,1845231.00
04/11/2017 16:00,2,2.701,ACTIVE,216.67,353.17,59.975,1491940804,"201051344000633","219011344069620",31.19,13.70,0,321.31,398.56,85.3,80.4,0.407,657720.7,657720.7,1006,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940807,1845232.00
04/11/2017 16:00,2,2.725,ACTIVE,216.67,351.67,59.970,1491940804,"201051344000469","219011344069620",31.25,10.00,0,338.44,379.92,86.3,81.4,0.398,660459.0,660459.0,1005,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940808,1845233.00
04/11/2017 16:00,2,2.877,ACTIVE,215.09,351.67,59.991,1491940804,"201051344000646","219011344069620",30.63,15.50,0,334.84,377.22,89.2,84.2,0.420,654071.4,654071.4,1005,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940809,1845234.00
04/11/2017 16:00,2,2.611,ACTIVE,213.51,346.56,59.928,1491940804,"274151322000052","219011344069620",30.53,18.70,0,328.22,379.62,80.7,76.0,0.309,926262.6,926262.6,1004,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940810,1845235.00
04/11/2017 16:00,2,2.926,ACTIVE,215.77,351.37,59.954,1491940804,"201051344000585","219011344069620",30.95,15.00,0,337.54,377.22,91.8,86.7,0.424,665005.3,665005.3,1004,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940810,1845236.00
04/11/2017 16:00,2,2.840,ACTIVE,215.09,349.56,59.954,1491940804,"201051344001230","219011344069620",31.05,13.30,0,334.24,375.71,89.4,84.3,0.415,658393.5,658393.5,1005,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940811,1845237.00
04/11/2017 16:00,2,2.855,ACTIVE,216.00,351.37,59.986,1491940804,"201051344000582","219011344069620",30.93,12.30,0,337.54,377.82,89.5,84.4,0.407,648410.1,648410.1,1001,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940812,1845238.00
04/11/2017 16:00,2,2.848,ACTIVE,215.09,349.26,60.012,1491940804,"201051344000955","219011344069620",31.17,15.50,0,334.84,376.01,89.8,84.7,0.420,666660.6,666660.6,1005,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940813,1845239.00
04/11/2017 16:00,2,1.760,ACTIVE,213.51,436.43,59.965,1491940804,"274151322000094","219011344069620",40.06,18.30,0,412.98,479.11,71.5,67.1,0.495,756091.1,756091.1,1032,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940814,1845240.00
04/11/2017 16:00,2,2.721,ACTIVE,216.67,351.97,59.970,1491940804,"201051344000579","219011344069620",31.13,13.70,0,339.65,379.02,85.8,80.9,0.389,678074.1,678074.1,1006,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940815,1845241.00
04/11/2017 16:00,2,2.902,ACTIVE,215.09,349.86,59.975,1491940804,"201051344000890","219011344069620",30.93,14.00,0,335.44,376.62,91.0,85.9,0.407,660476.9,660476.9,1004,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940816,1845242.00
04/11/2017 16:00,2,2.867,ACTIVE,215.54,350.77,59.996,1491940804,"201051344000438","219011344069620",31.11,14.00,0,337.84,376.92,90.4,85.4,0.415,663392.1,663392.1,1003,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940817,1845243.00
04/11/2017 16:00,2,2.896,ACTIVE,215.54,355.28,59.981,1491940804,"201051344000417","219011344069620",20.10,12.30,0,335.44,387.44,59.0,55.1,0.495,627484.1,627484.1,1010,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940818,1845244.00
04/11/2017 16:00,2,2.598,ACTIVE,213.51,354.67,59.970,1491940804,"274151322000083","219011344069620",30.38,18.70,0,327.62,379.92,79.8,75.1,0.314,917027.3,917027.3,1003,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940819,1845245.00
04/11/2017 16:00,2,2.740,ACTIVE,214.41,347.76,59.965,1491940804,"274151322000076","219011344069620",31.03,20.30,0,335.44,366.70,86.2,81.3,0.331,977278.8,977278.8,1005,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940819,1845246.00
04/11/2017 16:00,2,2.713,ACTIVE,216.22,350.77,59.975,1491940804,"201051344000868","219011344069620",31.15,10.30,0,321.61,397.05,85.6,80.7,0.393,659113.7,659113.7,1006,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940820,1845247.00
04/11/2017 16:00,2,2.713,ACTIVE,213.51,351.67,59.975,1491940804,"274151322000095","219011344069620",31.01,19.80,0,328.52,379.62,85.2,80.3,0.323,967939.5,967939.5,1003,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940821,1845248.00
04/11/2017 16:00,2,2.703,ACTIVE,216.45,358.58,59.970,1491940804,"201051344000988","219011344069620",20.61,9.30,0,336.34,391.64,56.4,52.5,0.477,602595.5,602595.5,1006,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940822,1845249.00
04/11/2017 16:00,2,2.924,ACTIVE,215.32,349.86,59.981,1491940804,"201051344001025","219011344069620",30.87,15.00,0,336.04,377.82,91.4,86.3,0.411,662599.5,662599.5,1005,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940823,1845250.00
04/11/2017 16:00,2,2.672,ACTIVE,216.45,350.77,60.007,1491940804,"201051344000458","219011344069620",31.35,12.00,0,320.41,397.96,84.9,80.0,0.393,671371.3,671371.3,1002,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940824,1845251.00
04/11/2017 16:00,2,2.682,ACTIVE,217.13,354.07,59.975,1491940804,"201051344000853","219011344069620",31.59,11.00,0,340.25,379.62,85.8,80.9,0.389,671680.2,671680.2,1003,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940825,1845252.00
04/11/2017 16:00,2,2.865,ACTIVE,215.32,351.67,59.917,1491940804,"201051344000685","219011344069620",30.89,13.30,0,337.54,377.52,89.7,84.7,0.429,663515.7,663515.7,1005,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940826,1845253.00
04/11/2017 16:00,2,2.840,ACTIVE,215.77,351.37,59.986,1491940804,"201051344000917","219011344069620",31.13,14.30,0,336.94,377.82,89.6,84.5,0.411,660138.9,660138.9,1007,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940827,1845254.00
04/11/2017 16:00,2,2.865,ACTIVE,215.32,351.07,60.007,1491940804,"201051344001145","219011344069620",30.83,13.00,0,338.44,376.92,89.5,84.5,0.407,667982.6,667982.6,1005,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940828,1845255.00
04/11/2017 16:00,2,2.906,ACTIVE,215.77,350.47,59.965,1491940804,"201051344000651","219011344069620",30.87,13.00,0,338.44,379.02,90.9,85.8,0.415,656717.4,656717.4,1002,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940828,1845256.00
04/11/2017 16:00,2,2.521,ACTIVE,213.29,363.39,59.975,1491940804,"274151322000088","219011344069620",30.14,16.70,0,329.73,380.52,77.0,72.4,0.526,878762.3,878762.3,1005,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940830,1845257.00
04/11/2017 16:00,2,1.756,ACTIVE,214.64,438.53,59.975,1491940804,"274151322000068","219011344069620",40.79,19.50,0,406.97,484.52,72.7,68.2,0.495,756424.5,756424.5,1031,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940831,1845258.00
04/11/2017 16:00,2,2.826,ACTIVE,215.32,350.17,59.944,1491940804,"201051344001135","219011344069620",31.17,15.00,0,335.14,376.62,89.3,84.3,0.407,652470.4,652470.4,1005,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940832,1845259.00
04/11/2017 16:00,2,2.691,ACTIVE,215.77,351.97,59.975,1491940804,"201051344000594","219011344069620",31.33,14.70,0,318.91,396.15,85.5,80.6,0.376,673178.8,673178.8,1006,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940833,1845260.00
04/11/2017 16:00,2,2.859,ACTIVE,215.77,350.77,59.991,1491940804,"201051344001203","219011344069620",31.17,14.30,0,337.84,378.12,90.3,85.3,0.411,661026.9,661026.9,1003,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940834,1845261.00
04/11/2017 16:00,2,2.551,ACTIVE,213.51,356.78,59.975,1491940804,"274151322000054","219011344069620",29.98,16.70,0,329.73,381.42,77.5,72.9,0.526,896981.5,896981.5,1002,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940835,1845262.00
04/11/2017 16:00,2,2.707,ACTIVE,216.45,350.77,59.975,1491940804,"201051344000867","219011344069620",30.91,11.70,0,321.61,397.05,84.8,79.9,0.380,658142.4,658142.4,1008,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940836,1845263.00
04/11/2017 16:00,2,2.832,ACTIVE,215.54,351.37,59.986,1491940804,"201051344001093","219011344069620",31.35,14.00,0,336.64,377.82,90.0,84.9,0.407,659842.2,659842.2,1005,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940837,1845264.00
04/11/2017 16:00,2,2.627,ACTIVE,216.45,351.97,59.970,1491940804,"201051344000900","219011344069620",31.69,10.00,0,320.11,398.56,84.3,79.5,0.384,679322.0,679322.0,1007,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940838,1845265.00
04/11/2017 16:00,2,2.656,ACTIVE,216.67,350.77,59.986,1491940804,"201051344000648","219011344069620",31.19,10.30,0,320.41,398.26,83.9,79.1,0.384,668871.6,668871.6,1006,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940839,1845266.00
04/11/2017 16:00,2,2.689,ACTIVE,216.67,350.77,60.012,1491940804,"201051344000569","219011344069620",31.29,12.00,0,338.74,379.32,85.3,80.4,0.398,681565.9,681565.9,1004,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940840,1845267.00
04/11/2017 16:00,2,2.666,ACTIVE,216.67,351.37,60.002,1491940804,"201051344000983","219011344069620",31.33,11.00,0,320.71,398.86,84.6,79.7,0.398,672296.3,672296.3,1004,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940841,1845268.00
04/11/2017 16:00,2,2.691,ACTIVE,216.90,350.77,59.954,1491940804,"201051344001158","219011344069620",30.93,12.00,0,321.01,398.26,84.3,79.4,0.393,658091.7,658091.7,1006,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940842,1845269.00
04/11/2017 16:00,2,2.658,ACTIVE,216.90,352.87,59.965,1491940804,"201051344000576","219011344069620",31.47,10.70,0,324.62,397.35,84.7,79.8,0.384,672099.2,672099.2,1007,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940842,1845270.00
04/11/2017 16:00,2,2.521,ACTIVE,213.51,355.58,59.965,1491940804,"274151322000087","219011344069620",30.32,22.30,0,330.93,379.62,77.4,72.8,0.526,869002.5,869002.5,1013,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491940843,1845271.00
04/11/2017 16:15,2,2.182,ACTIVE,216.22,360.08,59.922,1491941703,"201051344000645","219011344069620",30.47,10.00,0,324.02,396.45,67.4,63.1,0.548,671295.9,671295.9,1005,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941704,1845272.00
04/11/2017 16:15,2,2.018,ACTIVE,213.29,349.56,59.949,1491941703,"274151322000085","219011344069620",29.88,16.30,0,336.34,378.72,61.0,57.0,0.411,894226.4,894226.4,1001,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941705,1845273.00
04/11/2017 16:15,2,2.166,ACTIVE,216.00,361.89,59.986,1491941703,"201051344000633","219011344069620",30.81,11.30,0,324.32,395.85,67.6,63.4,0.548,657738.2,657738.2,1007,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941706,1845274.00
04/11/2017 16:15,2,2.154,ACTIVE,215.54,360.38,60.002,1491941703,"201051344000469","219011344069620",31.35,8.50,0,320.11,395.55,68.5,64.2,0.561,660476.6,660476.6,1006,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941706,1845275.00
04/11/2017 16:15,2,2.324,ACTIVE,213.96,359.78,60.012,1491941703,"201051344000646","219011344069620",30.93,14.00,0,319.81,391.94,72.8,68.3,0.601,654089.9,654089.9,1006,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941708,1845276.00
04/11/2017 16:15,2,2.086,ACTIVE,213.06,347.76,59.933,1491941703,"274151322000052","219011344069620",30.38,17.30,0,329.73,379.02,64.1,59.9,0.446,926279.1,926279.1,1005,0,0,0,L,1151911521,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941709,1845277.00
04/11/2017 16:15,2,2.396,ACTIVE,214.87,360.38,60.060,1491941703,"201051344000585","219011344069620",30.89,14.00,0,316.80,395.85,75.0,70.4,0.628,665024.3,665024.3,1005,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941709,1845278.00
04/11/2017 16:15,2,2.316,ACTIVE,214.19,359.18,59.901,1491941703,"201051344001230","219011344069620",31.01,13.00,0,317.40,389.54,72.8,68.3,0.601,658412.1,658412.1,1006,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941710,1845279.00
04/11/2017 16:15,2,2.344,ACTIVE,215.32,360.99,59.928,1491941703,"201051344000582","219011344069620",30.75,12.30,0,320.71,395.85,73.0,68.5,0.583,648428.6,648428.6,1002,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941711,1845280.00
04/11/2017 16:15,2,2.363,ACTIVE,213.96,359.78,59.938,1491941703,"201051344000955","219011344069620",30.77,14.00,0,318.91,389.54,73.7,69.2,0.610,666679.3,666679.3,1006,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941712,1845281.00
04/11/2017 16:15,2,1.367,ACTIVE,212.83,444.85,59.944,1491941703,"274151322000094","219011344069620",40.93,17.80,0,406.37,474.90,56.7,52.8,0.380,756105.7,756105.7,1033,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941713,1845282.00
04/11/2017 16:15,2,2.150,ACTIVE,215.77,358.88,60.012,1491941703,"201051344000579","219011344069620",31.29,12.70,0,323.72,394.65,68.2,63.9,0.566,678091.7,678091.7,1007,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941714,1845283.00
04/11/2017 16:15,2,2.398,ACTIVE,214.19,360.38,60.012,1491941703,"201051344000890","219011344069620",30.61,14.00,0,318.91,390.74,74.4,69.9,0.601,660495.8,660495.8,1005,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941715,1845284.00
04/11/2017 16:15,2,2.367,ACTIVE,214.41,360.69,60.007,1491941703,"201051344000438","219011344069620",30.73,13.70,0,318.30,394.65,73.7,69.2,0.605,663410.9,663410.9,1004,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941716,1845285.00
04/11/2017 16:15,2,2.377,ACTIVE,214.41,353.47,59.996,1491941703,"201051344000417","219011344069620",20.08,12.70,0,336.04,379.92,48.3,44.7,0.402,627496.2,627496.2,1011,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941717,1845286.00
04/11/2017 16:15,2,2.037,ACTIVE,213.06,347.76,59.981,1491941703,"274151322000083","219011344069620",30.67,17.30,0,329.43,379.02,63.3,59.1,0.451,917043.6,917043.6,1004,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941717,1845287.00
04/11/2017 16:15,2,2.191,ACTIVE,213.29,348.06,59.928,1491941703,"274151322000076","219011344069620",30.79,17.80,0,330.33,379.62,68.4,64.1,0.473,977296.5,977296.5,1006,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941718,1845288.00
04/11/2017 16:15,2,2.160,ACTIVE,215.32,358.58,59.970,1491941703,"201051344000868","219011344069620",31.03,9.00,0,319.81,395.85,67.9,63.6,0.548,659131.2,659131.2,1007,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941719,1845289.00
04/11/2017 16:15,2,2.156,ACTIVE,212.61,354.97,59.965,1491941703,"274151322000095","219011344069620",30.89,18.00,0,328.52,379.02,67.5,63.2,0.464,967956.9,967956.9,1004,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941720,1845290.00
04/11/2017 16:15,2,2.178,ACTIVE,215.54,355.28,59.965,1491941703,"201051344000988","219011344069620",20.30,9.30,0,336.04,382.93,44.8,41.3,0.371,602606.9,602606.9,1007,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941721,1845291.00
04/11/2017 16:15,2,2.395,ACTIVE,214.64,360.38,60.018,1491941703,"201051344001025","219011344069620",30.75,13.70,0,319.21,394.05,74.6,70.1,0.605,662618.5,662618.5,1006,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941722,1845292.00
04/11/2017 16:15,2,2.121,ACTIVE,215.54,358.58,59.975,1491941703,"201051344000458","219011344069620",31.25,11.00,0,321.91,396.15,67.2,62.9,0.570,671388.6,671388.6,1003,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941723,1845293.00
04/11/2017 16:15,2,2.145,ACTIVE,216.22,361.59,60.012,1491941703,"201051344000853","219011344069620",31.29,9.70,0,327.92,394.65,68.0,63.7,0.588,671697.8,671697.8,1004,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941724,1845294.00
