ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 16:15,2,2.336,ACTIVE,214.41,360.08,60.007,1491941703,"201051344000685","219011344069620",30.87,12.70,0,319.51,394.35,73.0,68.5,0.628,663534.3,663534.3,1006,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941725,1845295.00
04/11/2017 16:15,2,2.324,ACTIVE,214.64,360.08,60.023,1491941703,"201051344000917","219011344069620",31.01,13.00,0,321.01,395.25,73.0,68.5,0.605,660157.4,660157.4,1008,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941726,1845296.00
04/11/2017 16:15,2,2.340,ACTIVE,214.19,360.08,59.965,1491941703,"201051344001145","219011344069620",30.73,11.70,0,321.91,394.35,72.9,68.4,0.592,668001.2,668001.2,1006,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941726,1845297.00
04/11/2017 16:15,2,2.395,ACTIVE,214.87,359.78,59.938,1491941703,"201051344000651","219011344069620",30.59,12.30,0,319.21,395.55,74.2,69.7,0.601,656736.2,656736.2,1003,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941727,1845298.00
04/11/2017 16:15,2,2.000,ACTIVE,212.61,348.36,59.986,1491941703,"274151322000088","219011344069620",30.14,16.30,0,335.44,378.72,61.1,57.0,0.415,878778.0,878778.0,1006,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941728,1845299.00
04/11/2017 16:15,2,1.328,ACTIVE,213.74,443.34,59.986,1491941703,"274151322000068","219011344069620",41.85,19.30,0,406.67,471.60,57.9,53.9,0.389,756439.2,756439.2,1032,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941729,1845300.00
04/11/2017 16:15,2,2.332,ACTIVE,214.41,359.78,60.018,1491941703,"201051344001135","219011344069620",30.89,13.30,0,318.91,393.15,73.0,68.5,0.605,652488.9,652488.9,1006,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941730,1845301.00
04/11/2017 16:15,2,2.170,ACTIVE,214.87,358.88,59.949,1491941703,"201051344000594","219011344069620",30.85,13.30,0,319.81,395.85,67.8,63.5,0.544,673196.3,673196.3,1007,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941731,1845302.00
04/11/2017 16:15,2,2.350,ACTIVE,214.87,360.08,59.944,1491941703,"201051344001203","219011344069620",31.03,13.30,0,318.00,395.55,73.9,69.4,0.614,661045.6,661045.6,1004,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941732,1845303.00
04/11/2017 16:15,2,2.033,ACTIVE,212.61,354.07,59.928,1491941703,"274151322000054","219011344069620",29.82,16.30,0,335.14,379.92,61.5,57.4,0.420,896997.2,896997.2,1003,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941733,1845304.00
04/11/2017 16:15,2,2.143,ACTIVE,215.54,358.88,59.970,1491941703,"201051344000867","219011344069620",31.03,10.70,0,321.61,397.05,67.4,63.1,0.539,658159.7,658159.7,1009,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941734,1845305.00
04/11/2017 16:15,2,2.312,ACTIVE,214.64,361.29,59.928,1491941703,"201051344001093","219011344069620",31.43,12.70,0,319.21,395.85,73.6,69.1,0.583,659860.9,659860.9,1006,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941735,1845306.00
04/11/2017 16:15,2,2.088,ACTIVE,215.54,360.69,59.986,1491941703,"201051344000900","219011344069620",31.45,8.50,0,319.51,397.96,66.5,62.2,0.552,679339.2,679339.2,1008,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941736,1845307.00
04/11/2017 16:15,2,2.107,ACTIVE,215.54,360.38,59.986,1491941703,"201051344000648","219011344069620",31.15,9.30,0,320.41,395.55,66.5,62.3,0.539,668888.7,668888.7,1007,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941737,1845308.00
04/11/2017 16:15,2,2.135,ACTIVE,215.77,360.38,60.007,1491941703,"201051344000569","219011344069620",31.31,10.30,0,323.11,396.15,67.7,63.4,0.548,681583.3,681583.3,1005,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941738,1845309.00
04/11/2017 16:15,2,2.109,ACTIVE,215.77,359.18,60.012,1491941703,"201051344000983","219011344069620",31.33,10.00,0,319.21,396.15,67.0,62.7,0.566,672313.6,672313.6,1005,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941739,1845310.00
04/11/2017 16:15,2,2.152,ACTIVE,216.00,360.69,59.944,1491941703,"201051344001158","219011344069620",30.63,10.70,0,321.31,396.15,66.8,62.5,0.552,658108.9,658108.9,1007,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941740,1845311.00
04/11/2017 16:15,2,2.100,ACTIVE,216.22,360.99,59.970,1491941703,"201051344000576","219011344069620",31.53,8.50,0,318.91,394.95,67.1,62.8,0.552,672116.5,672116.5,1008,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941740,1845312.00
04/11/2017 16:15,2,1.986,ACTIVE,212.83,358.58,59.949,1491941703,"274151322000087","219011344069620",30.47,21.30,0,334.84,378.12,61.3,57.2,0.407,869018.3,869018.3,1014,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491941741,1845313.00
04/11/2017 16:30,2,1.973,ACTIVE,215.77,359.18,59.986,1491942603,"201051344000645","219011344069620",31.01,9.30,0,336.94,391.64,62.0,57.9,0.482,671311.4,671311.4,1006,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942604,1845314.00
04/11/2017 16:30,2,1.865,ACTIVE,213.51,356.48,60.007,1491942603,"274151322000085","219011344069620",29.64,16.30,0,335.74,371.21,56.0,52.2,0.384,894240.4,894240.4,1002,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942605,1845315.00
04/11/2017 16:30,2,2.000,ACTIVE,215.77,360.08,59.986,1491942603,"201051344000633","219011344069620",30.63,10.70,0,334.24,391.64,62.0,58.0,0.499,657753.7,657753.7,1008,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942606,1845316.00
04/11/2017 16:30,2,1.984,ACTIVE,215.54,360.99,60.018,1491942603,"201051344000469","219011344069620",31.27,7.70,0,336.64,391.94,62.9,58.8,0.521,660492.3,660492.3,1007,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942607,1845317.00
04/11/2017 16:30,2,2.152,ACTIVE,213.74,358.28,60.023,1491942603,"201051344000646","219011344069620",30.61,13.30,0,335.74,390.14,66.8,62.5,0.552,654106.7,654106.7,1007,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942608,1845318.00
04/11/2017 16:30,2,1.914,ACTIVE,212.83,350.77,59.986,1491942603,"274151322000052","219011344069620",30.36,17.00,0,335.14,373.01,58.9,54.9,0.407,926293.8,926293.8,1006,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942609,1845319.00
04/11/2017 16:30,2,2.203,ACTIVE,214.41,358.28,59.996,1491942603,"201051344000585","219011344069620",30.83,13.30,0,337.24,394.95,68.9,64.5,0.566,665041.6,665041.6,1006,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942610,1845320.00
04/11/2017 16:30,2,2.109,ACTIVE,213.96,355.88,59.949,1491942603,"201051344001230","219011344069620",31.23,12.70,0,334.54,388.34,66.7,62.5,0.552,658428.8,658428.8,1007,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942611,1845321.00
04/11/2017 16:30,2,2.145,ACTIVE,214.64,358.58,60.012,1491942603,"201051344000582","219011344069620",30.79,11.30,0,337.24,394.65,66.9,62.7,0.535,648445.4,648445.4,1003,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942612,1845322.00
04/11/2017 16:30,2,2.166,ACTIVE,213.74,356.78,59.938,1491942603,"201051344000955","219011344069620",30.81,13.30,0,335.14,388.64,67.6,63.3,0.566,666696.3,666696.3,1007,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942613,1845323.00
04/11/2017 16:30,2,1.268,ACTIVE,213.29,438.23,59.954,1491942603,"274151322000094","219011344069620",40.55,18.30,0,410.58,473.70,51.9,48.2,0.362,756118.6,756118.6,1034,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942614,1845324.00
04/11/2017 16:30,2,1.986,ACTIVE,215.32,357.68,59.986,1491942603,"201051344000579","219011344069620",31.15,12.00,0,336.34,391.34,62.7,58.6,0.508,678107.4,678107.4,1008,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942614,1845325.00
04/11/2017 16:30,2,2.186,ACTIVE,213.96,357.08,60.039,1491942603,"201051344000890","219011344069620",30.83,13.70,0,335.74,390.14,68.3,64.0,0.552,660513.0,660513.0,1006,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942615,1845326.00
04/11/2017 16:30,2,2.141,ACTIVE,214.41,357.98,60.039,1491942603,"201051344000438","219011344069620",31.17,13.00,0,336.94,393.75,67.6,63.3,0.557,663427.9,663427.9,1005,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942616,1845327.00
04/11/2017 16:30,2,2.184,ACTIVE,214.19,352.87,59.991,1491942603,"201051344000417","219011344069620",20.04,12.70,0,336.04,374.51,44.3,40.8,0.358,627507.2,627507.2,1012,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942617,1845328.00
04/11/2017 16:30,2,1.885,ACTIVE,213.06,359.48,59.986,1491942603,"274151322000083","219011344069620",30.32,17.30,0,335.14,372.41,57.8,53.9,0.411,917058.1,917058.1,1005,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942618,1845329.00
04/11/2017 16:30,2,1.984,ACTIVE,213.51,355.58,59.986,1491942603,"274151322000076","219011344069620",31.13,17.30,0,336.64,375.71,62.5,58.4,0.438,977312.2,977312.2,1007,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942619,1845330.00
04/11/2017 16:30,2,1.951,ACTIVE,215.09,357.98,59.991,1491942603,"201051344000868","219011344069620",31.41,7.70,0,337.24,388.64,62.1,58.0,0.499,659146.8,659146.8,1008,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942620,1845331.00
04/11/2017 16:30,2,1.953,ACTIVE,213.06,353.77,59.975,1491942603,"274151322000095","219011344069620",31.11,17.50,0,335.14,374.51,61.5,57.5,0.424,967972.4,967972.4,1005,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942621,1845332.00
04/11/2017 16:30,2,1.990,ACTIVE,215.32,354.07,59.949,1491942603,"201051344000988","219011344069620",20.36,9.00,0,337.54,378.12,41.1,37.7,0.336,602617.1,602617.1,1008,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942622,1845333.00
04/11/2017 16:30,2,2.180,ACTIVE,214.41,357.68,59.981,1491942603,"201051344001025","219011344069620",30.91,13.00,0,335.74,392.85,68.3,64.0,0.552,662635.7,662635.7,1007,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942623,1845334.00
04/11/2017 16:30,2,1.932,ACTIVE,215.32,357.98,60.002,1491942603,"201051344000458","219011344069620",31.43,10.30,0,337.84,391.04,61.5,57.4,0.513,671404.1,671404.1,1004,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942623,1845335.00
04/11/2017 16:30,2,1.963,ACTIVE,216.00,358.28,59.975,1491942603,"201051344000853","219011344069620",31.29,9.30,0,336.04,390.44,62.2,58.1,0.504,671713.5,671713.5,1005,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942624,1845336.00
04/11/2017 16:30,2,2.154,ACTIVE,214.19,358.58,59.954,1491942603,"201051344000685","219011344069620",30.57,12.00,0,336.04,391.94,66.7,62.5,0.570,663551.2,663551.2,1007,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942625,1845337.00
04/11/2017 16:30,2,2.119,ACTIVE,214.41,357.98,60.034,1491942603,"201051344000917","219011344069620",31.03,12.30,0,336.34,394.05,66.6,62.4,0.557,660174.2,660174.2,1009,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942626,1845338.00
04/11/2017 16:30,2,2.131,ACTIVE,214.19,357.38,60.034,1491942603,"201051344001145","219011344069620",30.87,11.00,0,335.74,393.15,66.6,62.4,0.544,668017.9,668017.9,1007,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942627,1845339.00
04/11/2017 16:30,2,2.184,ACTIVE,214.41,358.88,60.018,1491942603,"201051344000651","219011344069620",30.67,11.70,0,337.84,394.35,67.8,63.5,0.544,656753.3,656753.3,1004,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942628,1845340.00
04/11/2017 16:30,2,1.822,ACTIVE,212.83,358.88,59.986,1491942603,"274151322000088","219011344069620",30.20,16.30,0,334.54,371.21,55.7,51.8,0.367,878792.1,878792.1,1007,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942629,1845341.00
04/11/2017 16:30,2,1.271,ACTIVE,213.96,432.82,60.012,1491942603,"274151322000068","219011344069620",40.53,19.30,0,407.57,470.39,52.7,48.9,0.362,756452.2,756452.2,1033,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942630,1845342.00
04/11/2017 16:30,2,2.133,ACTIVE,214.19,357.38,59.986,1491942603,"201051344001135","219011344069620",30.93,12.70,0,335.44,391.34,66.8,62.6,0.552,652505.8,652505.8,1007,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942631,1845343.00
04/11/2017 16:30,2,1.975,ACTIVE,214.64,357.08,59.959,1491942603,"201051344000594","219011344069620",31.05,13.00,0,335.74,386.23,62.1,58.1,0.495,673211.9,673211.9,1008,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942632,1845344.00
04/11/2017 16:30,2,2.174,ACTIVE,214.64,358.28,60.023,1491942603,"201051344001203","219011344069620",30.61,12.70,0,336.94,393.75,67.4,63.1,0.561,661062.6,661062.6,1005,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942633,1845345.00
04/11/2017 16:30,2,1.848,ACTIVE,212.38,359.48,59.991,1491942603,"274151322000054","219011344069620",30.04,16.30,0,334.84,372.11,56.2,52.3,0.376,897011.4,897011.4,1004,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942634,1845346.00
04/11/2017 16:30,2,1.967,ACTIVE,215.09,356.48,59.965,1491942603,"201051344000867","219011344069620",30.89,10.00,0,337.24,388.34,61.5,57.5,0.491,658175.2,658175.2,1010,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942635,1845347.00
04/11/2017 16:30,2,2.125,ACTIVE,214.41,359.18,60.018,1491942603,"201051344001093","219011344069620",31.29,12.00,0,336.04,393.45,67.3,63.1,0.530,659877.9,659877.9,1007,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942635,1845348.00
04/11/2017 16:30,2,1.920,ACTIVE,215.32,358.58,60.012,1491942603,"201051344000900","219011344069620",31.15,8.00,0,335.74,391.04,60.6,56.6,0.504,679354.5,679354.5,1009,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942636,1845349.00
04/11/2017 16:30,2,1.936,ACTIVE,215.32,357.38,60.007,1491942603,"201051344000648","219011344069620",31.05,8.00,0,336.94,390.44,60.9,56.8,0.486,668904.0,668904.0,1008,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942637,1845350.00
04/11/2017 16:30,2,1.953,ACTIVE,215.32,357.68,59.986,1491942603,"201051344000569","219011344069620",31.23,9.70,0,337.84,390.74,61.8,57.7,0.508,681598.9,681598.9,1006,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942638,1845351.00
04/11/2017 16:30,2,1.930,ACTIVE,215.32,357.38,59.959,1491942603,"201051344000983","219011344069620",31.29,9.70,0,337.54,389.54,61.2,57.1,0.517,672329.0,672329.0,1006,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942639,1845352.00
04/11/2017 16:30,2,1.963,ACTIVE,215.32,358.58,59.975,1491942603,"201051344001158","219011344069620",30.69,10.00,0,336.34,391.34,61.0,57.0,0.504,658124.3,658124.3,1008,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942640,1845353.00
04/11/2017 16:30,2,1.939,ACTIVE,215.77,358.88,59.996,1491942603,"201051344000576","219011344069620",31.25,8.00,0,335.74,390.74,61.4,57.4,0.495,672132.0,672132.0,1009,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942641,1845354.00
04/11/2017 16:30,2,1.828,ACTIVE,213.29,346.86,59.996,1491942603,"274151322000087","219011344069620",30.20,21.30,0,335.14,370.90,55.9,52.0,0.349,869032.4,869032.4,1015,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491942642,1845355.00
04/11/2017 16:45,2,1.918,ACTIVE,215.32,356.48,59.986,1491943503,"201051344000645","219011344069620",31.19,9.00,0,337.84,387.14,60.6,56.6,0.468,671325.8,671325.8,1007,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943504,1845356.00
04/11/2017 16:45,2,1.809,ACTIVE,212.38,356.18,59.959,1491943503,"274151322000085","219011344069620",30.02,16.00,0,334.24,368.20,55.0,51.2,0.362,894253.4,894253.4,1003,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943505,1845357.00
04/11/2017 16:45,2,1.943,ACTIVE,215.09,357.68,59.975,1491943503,"201051344000633","219011344069620",30.87,10.70,0,335.14,387.74,60.8,56.7,0.513,657768.2,657768.2,1009,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943506,1845358.00
04/11/2017 16:45,2,1.941,ACTIVE,215.09,357.38,59.965,1491943503,"201051344000469","219011344069620",31.29,8.00,0,336.64,386.83,61.5,57.5,0.504,660507.0,660507.0,1008,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943507,1845359.00
04/11/2017 16:45,2,2.078,ACTIVE,213.51,357.68,59.996,1491943503,"201051344000646","219011344069620",30.79,13.00,0,335.14,385.63,64.8,60.7,0.544,654122.3,654122.3,1008,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943508,1845360.00
04/11/2017 16:45,2,1.885,ACTIVE,211.93,359.48,59.965,1491943503,"274151322000052","219011344069620",30.36,16.30,0,333.93,369.70,57.9,54.0,0.411,926307.6,926307.6,1007,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943509,1845361.00
04/11/2017 16:45,2,2.131,ACTIVE,213.96,358.28,59.965,1491943503,"201051344000585","219011344069620",30.95,12.70,0,336.04,389.54,66.9,62.6,0.544,665057.7,665057.7,1007,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943510,1845362.00
04/11/2017 16:45,2,2.070,ACTIVE,213.29,355.88,59.986,1491943503,"201051344001230","219011344069620",30.93,12.30,0,333.93,383.83,64.9,60.7,0.544,658444.4,658444.4,1008,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943511,1845363.00
04/11/2017 16:45,2,2.074,ACTIVE,214.19,357.08,59.907,1491943503,"201051344000582","219011344069620",30.95,11.70,0,336.64,390.14,65.0,60.8,0.521,648461.0,648461.0,1004,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943512,1845364.00
04/11/2017 16:45,2,2.094,ACTIVE,213.29,355.88,59.991,1491943503,"201051344000955","219011344069620",30.99,13.30,0,335.14,384.73,65.7,61.5,0.557,666712.1,666712.1,1008,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943513,1845365.00
04/11/2017 16:45,2,1.262,ACTIVE,212.16,424.41,59.959,1491943503,"274151322000094","219011344069620",39.70,17.50,0,411.78,472.50,51.0,47.3,0.349,756130.6,756130.6,1035,0,0,0,L,1151911521,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943514,1845366.00
04/11/2017 16:45,2,1.951,ACTIVE,215.09,357.68,59.965,1491943503,"201051344000579","219011344069620",31.17,11.70,0,337.54,387.14,61.6,57.5,0.499,678122.1,678122.1,1009,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943515,1845367.00
04/11/2017 16:45,2,2.137,ACTIVE,213.29,356.48,59.981,1491943503,"201051344000890","219011344069620",30.73,13.00,0,334.84,385.63,66.5,62.3,0.530,660528.9,660528.9,1007,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943515,1845368.00
04/11/2017 16:45,2,2.084,ACTIVE,213.74,357.38,59.944,1491943503,"201051344000438","219011344069620",31.27,12.70,0,336.64,388.34,66.0,61.8,0.544,663443.7,663443.7,1006,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943516,1845369.00
04/11/2017 16:45,2,2.123,ACTIVE,213.74,351.07,59.965,1491943503,"201051344000417","219011344069620",20.10,12.30,0,335.44,371.81,43.2,39.8,0.349,627517.4,627517.4,1013,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943517,1845370.00
04/11/2017 16:45,2,1.859,ACTIVE,212.38,359.18,59.986,1491943503,"274151322000083","219011344069620",30.36,16.30,0,333.93,369.10,57.2,53.3,0.402,917071.7,917071.7,1006,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943518,1845371.00
04/11/2017 16:45,2,1.961,ACTIVE,212.83,360.69,59.970,1491943503,"274151322000076","219011344069620",31.15,16.30,0,335.44,373.01,61.8,57.7,0.429,977326.9,977326.9,1008,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943519,1845372.00
04/11/2017 16:45,2,1.959,ACTIVE,214.41,356.48,59.959,1491943503,"201051344000868","219011344069620",30.81,8.00,0,336.34,382.63,61.2,57.1,0.491,659161.4,659161.4,1009,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943520,1845373.00
04/11/2017 16:45,2,1.941,ACTIVE,211.93,345.96,59.975,1491943503,"274151322000095","219011344069620",30.97,17.00,0,333.93,370.90,60.9,56.9,0.415,967986.9,967986.9,1006,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943521,1845374.00
04/11/2017 16:45,2,1.967,ACTIVE,214.64,352.87,59.991,1491943503,"201051344000988","219011344069620",20.22,9.00,0,336.64,374.21,40.3,37.0,0.331,602626.5,602626.5,1009,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943522,1845375.00
04/11/2017 16:45,2,2.104,ACTIVE,213.74,357.08,59.991,1491943503,"201051344001025","219011344069620",31.21,12.30,0,336.64,386.53,66.5,62.2,0.535,662651.6,662651.6,1008,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943523,1845376.00
04/11/2017 16:45,2,1.951,ACTIVE,214.87,357.08,59.944,1491943503,"201051344000458","219011344069620",30.73,10.30,0,337.84,385.93,60.7,56.7,0.508,671418.5,671418.5,1005,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943524,1845377.00
04/11/2017 16:45,2,1.945,ACTIVE,215.32,358.88,59.954,1491943503,"201051344000853","219011344069620",31.13,9.30,0,336.64,388.04,61.4,57.3,0.508,671728.1,671728.1,1006,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943524,1845378.00
04/11/2017 16:45,2,2.090,ACTIVE,213.51,357.08,59.970,1491943503,"201051344000685","219011344069620",30.85,12.00,0,335.14,385.93,65.4,61.2,0.561,663566.8,663566.8,1008,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943525,1845379.00
04/11/2017 16:45,2,2.066,ACTIVE,213.74,357.08,59.975,1491943503,"201051344000917","219011344069620",31.11,12.00,0,334.84,388.64,65.1,60.9,0.539,660189.9,660189.9,1010,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943526,1845380.00
04/11/2017 16:45,2,2.088,ACTIVE,213.51,357.38,59.970,1491943503,"201051344001145","219011344069620",30.85,11.00,0,336.34,389.54,65.2,61.0,0.530,668033.6,668033.6,1008,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943527,1845381.00
04/11/2017 16:45,2,2.123,ACTIVE,213.74,356.78,59.991,1491943503,"201051344000651","219011344069620",30.79,11.70,0,336.94,388.94,66.3,62.0,0.539,656769.2,656769.2,1005,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943528,1845382.00
04/11/2017 16:45,2,1.809,ACTIVE,212.16,345.66,59.996,1491943503,"274151322000088","219011344069620",30.18,15.80,0,333.93,368.50,55.2,51.4,0.362,878805.1,878805.1,1008,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943529,1845383.00
04/11/2017 16:45,2,1.176,ACTIVE,212.61,449.35,59.970,1491943503,"274151322000068","219011344069620",42.34,18.30,0,412.38,471.60,50.8,47.1,0.340,756464.4,756464.4,1034,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943530,1845384.00
04/11/2017 16:45,2,2.105,ACTIVE,213.29,357.08,60.002,1491943503,"201051344001135","219011344069620",30.63,12.70,0,335.74,385.33,65.3,61.1,0.535,652521.5,652521.5,1008,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943531,1845385.00
04/11/2017 16:45,2,1.955,ACTIVE,213.96,355.88,59.959,1491943503,"201051344000594","219011344069620",31.05,12.70,0,336.34,382.63,61.5,57.5,0.491,673226.6,673226.6,1009,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943532,1845386.00
04/11/2017 16:45,2,2.117,ACTIVE,213.74,356.78,60.012,1491943503,"201051344001203","219011344069620",30.73,12.30,0,336.94,388.64,65.9,61.7,0.552,661078.5,661078.5,1006,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943533,1845387.00
04/11/2017 16:45,2,1.832,ACTIVE,212.16,345.66,59.954,1491943503,"274151322000054","219011344069620",30.08,15.80,0,333.93,369.10,55.8,51.9,0.393,897024.6,897024.6,1005,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943534,1845388.00
04/11/2017 16:45,2,1.928,ACTIVE,214.87,355.28,59.954,1491943503,"201051344000867","219011344069620",31.15,10.00,0,337.24,384.73,60.8,56.8,0.482,658189.7,658189.7,1011,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943535,1845389.00
04/11/2017 16:45,2,2.078,ACTIVE,213.74,357.68,59.949,1491943503,"201051344001093","219011344069620",31.27,12.00,0,336.64,388.64,65.9,61.6,0.521,659893.7,659893.7,1008,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943536,1845390.00
04/11/2017 16:45,2,1.879,ACTIVE,214.64,356.48,59.970,1491943503,"201051344000900","219011344069620",31.51,8.50,0,336.94,386.23,60.0,55.9,0.495,679368.7,679368.7,1010,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943537,1845391.00
04/11/2017 16:45,2,1.943,ACTIVE,214.87,357.08,59.922,1491943503,"201051344000648","219011344069620",30.55,8.00,0,338.14,386.23,60.2,56.2,0.486,668918.3,668918.3,1009,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943537,1845392.00
04/11/2017 16:45,2,1.941,ACTIVE,214.87,357.38,59.917,1491943503,"201051344000569","219011344069620",31.19,9.30,0,337.24,386.53,61.3,57.3,0.504,681613.5,681613.5,1007,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943538,1845393.00
04/11/2017 16:45,2,1.920,ACTIVE,214.64,356.48,59.938,1491943503,"201051344000983","219011344069620",31.21,9.30,0,336.94,385.93,60.8,56.7,0.508,672343.4,672343.4,1007,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943539,1845394.00
04/11/2017 16:45,2,1.938,ACTIVE,214.87,356.78,59.949,1491943503,"201051344001158","219011344069620",30.79,10.00,0,337.24,387.14,60.5,56.5,0.504,658138.7,658138.7,1009,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943540,1845395.00
04/11/2017 16:45,2,1.941,ACTIVE,215.32,357.68,59.981,1491943503,"201051344000576","219011344069620",30.95,8.00,0,337.24,387.44,60.9,56.8,0.491,672146.4,672146.4,1010,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943541,1845396.00
04/11/2017 16:45,2,1.809,ACTIVE,211.93,351.67,59.970,1491943503,"274151322000087","219011344069620",30.43,21.80,0,334.54,368.50,55.7,51.9,0.354,869045.5,869045.5,1016,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491943542,1845397.00
04/11/2017 17:00,2,2.295,ACTIVE,215.54,360.38,60.034,1491944404,"201051344000645","219011344069620",31.23,9.30,0,337.54,393.15,72.6,68.1,0.579,671341.0,671341.0,1008,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944405,1845398.00
04/11/2017 17:00,2,2.164,ACTIVE,212.38,347.46,59.991,1491944404,"274151322000085","219011344069620",30.12,16.00,0,334.84,372.41,65.9,61.7,0.460,894267.1,894267.1,1004,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944406,1845399.00
04/11/2017 17:00,2,2.318,ACTIVE,214.87,362.19,60.002,1491944404,"201051344000633","219011344069620",30.95,11.00,0,336.04,394.05,72.7,68.2,0.605,657783.4,657783.4,1010,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944406,1845400.00
04/11/2017 17:00,2,2.328,ACTIVE,215.09,360.99,60.018,1491944404,"201051344000469","219011344069620",31.07,8.00,0,335.44,393.45,73.3,68.8,0.610,660522.4,660522.4,1009,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944407,1845401.00
04/11/2017 17:00,2,2.510,ACTIVE,213.06,360.38,60.028,1491944404,"201051344000646","219011344069620",30.57,13.30,0,333.33,391.94,77.7,73.1,0.658,654138.5,654138.5,1009,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944408,1845402.00
04/11/2017 17:00,2,2.250,ACTIVE,211.70,353.17,60.012,1491944404,"274151322000052","219011344069620",30.42,16.00,0,334.24,374.21,69.3,64.9,0.491,926322.0,926322.0,1008,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944409,1845403.00
04/11/2017 17:00,2,2.539,ACTIVE,213.96,351.37,60.049,1491944404,"201051344000585","219011344069620",31.11,13.70,0,336.04,396.75,80.0,75.3,0.358,665074.4,665074.4,1008,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944410,1845404.00
04/11/2017 17:00,2,2.484,ACTIVE,213.51,359.48,60.018,1491944404,"201051344001230","219011344069620",30.89,12.30,0,333.03,389.84,77.8,73.2,0.641,658460.6,658460.6,1009,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944411,1845405.00
04/11/2017 17:00,2,2.506,ACTIVE,214.41,362.19,60.012,1491944404,"201051344000582","219011344069620",30.63,11.70,0,336.64,396.75,77.8,73.2,0.623,648477.3,648477.3,1005,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944412,1845406.00
04/11/2017 17:00,2,2.496,ACTIVE,213.51,360.99,60.007,1491944404,"201051344000955","219011344069620",31.05,13.30,0,333.03,390.44,78.5,73.9,0.658,666728.5,666728.5,1009,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944413,1845407.00
04/11/2017 17:00,2,1.416,ACTIVE,211.93,456.87,60.012,1491944404,"274151322000094","219011344069620",42.02,17.80,0,405.47,475.80,60.3,56.2,0.420,756143.2,756143.2,1036,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944414,1845408.00
04/11/2017 17:00,2,2.342,ACTIVE,215.09,361.89,60.023,1491944404,"201051344000579","219011344069620",30.93,12.00,0,337.24,393.15,73.4,68.9,0.601,678137.5,678137.5,1010,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944415,1845409.00
04/11/2017 17:00,2,2.539,ACTIVE,213.51,360.08,60.023,1491944404,"201051344000890","219011344069620",30.89,13.00,0,333.63,391.94,79.5,74.8,0.645,660545.6,660545.6,1008,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944416,1845410.00
04/11/2017 17:00,2,2.521,ACTIVE,213.74,361.29,60.007,1491944404,"201051344000438","219011344069620",30.89,12.70,0,334.84,396.45,78.9,74.2,0.654,663460.3,663460.3,1007,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944417,1845411.00
04/11/2017 17:00,2,2.529,ACTIVE,213.74,353.77,60.034,1491944404,"201051344000417","219011344069620",20.16,12.30,0,335.74,374.81,51.7,48.0,0.433,627528.0,627528.0,1014,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944417,1845412.00
04/11/2017 17:00,2,2.230,ACTIVE,212.16,360.99,60.018,1491944404,"274151322000083","219011344069620",30.45,16.70,0,334.24,373.61,68.7,64.4,0.491,917086.0,917086.0,1007,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944418,1845413.00
04/11/2017 17:00,2,2.357,ACTIVE,212.61,357.98,59.981,1491944404,"274151322000076","219011344069620",31.09,16.30,0,335.44,377.52,74.2,69.7,0.526,977342.4,977342.4,1009,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944419,1845414.00
04/11/2017 17:00,2,2.328,ACTIVE,214.41,359.48,60.018,1491944404,"201051344000868","219011344069620",30.97,8.50,0,335.14,387.74,73.0,68.6,0.592,659176.7,659176.7,1010,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944420,1845415.00
04/11/2017 17:00,2,2.330,ACTIVE,212.16,358.88,60.018,1491944404,"274151322000095","219011344069620",31.09,17.00,0,334.24,376.01,73.5,69.0,0.504,968002.2,968002.2,1007,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944421,1845416.00
04/11/2017 17:00,2,2.379,ACTIVE,214.87,355.28,60.018,1491944404,"201051344000988","219011344069620",20.02,9.30,0,336.64,379.02,48.2,44.6,0.398,602636.5,602636.5,1010,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944422,1845417.00
04/11/2017 17:00,2,2.529,ACTIVE,213.74,360.08,60.018,1491944404,"201051344001025","219011344069620",31.13,12.70,0,335.44,396.45,79.7,75.0,0.650,662668.3,662668.3,1009,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944423,1845418.00
04/11/2017 17:00,2,2.303,ACTIVE,214.87,360.99,59.991,1491944404,"201051344000458","219011344069620",31.13,10.30,0,337.54,392.85,72.6,68.1,0.614,671433.8,671433.8,1006,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944424,1845419.00
04/11/2017 17:00,2,2.328,ACTIVE,215.54,362.19,60.002,1491944404,"201051344000853","219011344069620",31.23,9.00,0,335.74,393.75,73.6,69.1,0.628,671743.5,671743.5,1007,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944425,1845420.00
04/11/2017 17:00,2,2.506,ACTIVE,213.51,362.19,60.028,1491944404,"201051344000685","219011344069620",30.89,12.30,0,333.93,393.75,78.4,73.7,0.681,663583.3,663583.3,1009,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944426,1845421.00
04/11/2017 17:00,2,2.516,ACTIVE,213.96,361.89,60.060,1491944404,"201051344000917","219011344069620",30.71,12.00,0,335.44,396.15,78.3,73.6,0.641,660206.3,660206.3,1011,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944427,1845422.00
04/11/2017 17:00,2,2.492,ACTIVE,213.51,360.38,60.060,1491944404,"201051344001145","219011344069620",31.03,11.00,0,334.54,394.05,78.4,73.7,0.641,668050.0,668050.0,1009,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944428,1845423.00
04/11/2017 17:00,2,2.525,ACTIVE,213.74,360.99,60.018,1491944404,"201051344000651","219011344069620",31.03,12.00,0,336.64,396.45,79.4,74.7,0.645,656785.9,656785.9,1006,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944429,1845424.00
04/11/2017 17:00,2,2.150,ACTIVE,211.70,361.59,60.007,1491944404,"274151322000088","219011344069620",30.42,15.50,0,333.93,372.71,66.3,62.1,0.451,878818.9,878818.9,1009,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944429,1845425.00
04/11/2017 17:00,2,1.531,ACTIVE,212.61,431.92,59.996,1491944404,"274151322000068","219011344069620",40.37,18.30,0,410.88,477.01,62.3,58.2,0.424,756477.3,756477.3,1035,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944430,1845426.00
04/11/2017 17:00,2,2.482,ACTIVE,213.51,360.08,60.012,1491944404,"201051344001135","219011344069620",31.09,12.70,0,334.54,393.15,78.1,73.5,0.645,652537.9,652537.9,1009,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944431,1845427.00
04/11/2017 17:00,2,2.350,ACTIVE,214.19,359.18,59.959,1491944404,"201051344000594","219011344069620",30.85,12.70,0,333.93,388.04,73.4,69.0,0.597,673242.0,673242.0,1010,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944432,1845428.00
04/11/2017 17:00,2,2.545,ACTIVE,213.96,360.99,60.002,1491944404,"201051344001203","219011344069620",30.57,12.30,0,335.44,396.15,78.8,74.2,0.645,661095.0,661095.0,1007,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944433,1845429.00
04/11/2017 17:00,2,2.203,ACTIVE,211.93,347.76,60.002,1491944404,"274151322000054","219011344069620",30.02,15.80,0,333.93,373.61,66.9,62.7,0.464,897038.6,897038.6,1006,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944434,1845430.00
04/11/2017 17:00,2,2.316,ACTIVE,214.87,359.78,59.996,1491944404,"201051344000867","219011344069620",31.05,10.00,0,335.74,387.74,72.8,68.4,0.588,658205.0,658205.0,1012,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944435,1845431.00
04/11/2017 17:00,2,2.475,ACTIVE,213.96,362.19,60.034,1491944404,"201051344001093","219011344069620",31.35,12.00,0,334.84,395.85,78.6,73.9,0.623,659910.2,659910.2,1009,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944436,1845432.00
04/11/2017 17:00,2,2.268,ACTIVE,214.64,360.99,60.023,1491944404,"201051344000900","219011344069620",31.41,8.00,0,336.04,393.15,72.2,67.7,0.592,679383.9,679383.9,1011,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944437,1845433.00
04/11/2017 17:00,2,2.273,ACTIVE,214.87,359.48,59.970,1491944404,"201051344000648","219011344069620",31.31,8.50,0,337.24,392.25,72.1,67.6,0.583,668933.5,668933.5,1010,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944437,1845434.00
04/11/2017 17:00,2,2.301,ACTIVE,215.09,359.48,60.012,1491944404,"201051344000569","219011344069620",31.49,9.00,0,336.94,392.25,73.4,69.0,0.601,681628.9,681628.9,1008,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944438,1845435.00
04/11/2017 17:00,2,2.309,ACTIVE,214.87,360.08,59.981,1491944404,"201051344000983","219011344069620",31.11,9.30,0,336.64,391.64,72.8,68.3,0.614,672358.7,672358.7,1008,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944439,1845436.00
04/11/2017 17:00,2,2.332,ACTIVE,215.09,361.89,59.981,1491944404,"201051344001158","219011344069620",30.63,10.00,0,336.34,392.55,72.3,67.9,0.601,658153.9,658153.9,1010,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944440,1845437.00
04/11/2017 17:00,2,2.307,ACTIVE,215.32,362.79,60.012,1491944404,"201051344000576","219011344069620",31.15,8.00,0,336.64,394.05,72.8,68.4,0.619,672161.8,672161.8,1011,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944441,1845438.00
