ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 17:00,2,2.166,ACTIVE,212.16,348.96,59.986,1491944404,"274151322000087","219011344069620",30.49,22.00,0,334.24,372.71,66.9,62.6,0.451,869059.5,869059.5,1017,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491944442,1845439.00
04/11/2017 17:15,2,2.125,ACTIVE,215.54,360.69,60.018,1491945304,"201051344000645","219011344069620",30.91,9.30,0,336.94,394.65,66.5,62.3,0.508,671357.3,671357.3,1009,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945305,1845440.00
04/11/2017 17:15,2,1.982,ACTIVE,212.38,360.08,60.018,1491945304,"274151322000085","219011344069620",30.04,16.30,0,334.84,372.71,60.3,56.3,0.407,894281.9,894281.9,1005,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945306,1845441.00
04/11/2017 17:15,2,2.125,ACTIVE,215.32,359.78,60.007,1491945304,"201051344000633","219011344069620",30.97,10.70,0,337.24,394.05,66.7,62.5,0.561,657799.7,657799.7,1011,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945307,1845442.00
04/11/2017 17:15,2,2.135,ACTIVE,215.32,359.18,59.975,1491945304,"201051344000469","219011344069620",31.11,8.00,0,336.64,394.35,67.3,63.0,0.557,660538.8,660538.8,1010,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945307,1845443.00
04/11/2017 17:15,2,2.281,ACTIVE,213.51,358.88,59.944,1491945304,"201051344000646","219011344069620",30.61,13.00,0,333.93,394.35,70.7,66.3,0.592,654155.8,654155.8,1010,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945308,1845444.00
04/11/2017 17:15,2,2.053,ACTIVE,212.38,355.88,60.007,1491945304,"274151322000052","219011344069620",30.55,16.30,0,333.93,374.21,63.5,59.4,0.433,926337.5,926337.5,1009,0,0,0,L,1151911521,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945309,1845445.00
04/11/2017 17:15,2,2.348,ACTIVE,214.19,359.18,60.018,1491945304,"201051344000585","219011344069620",30.69,13.70,0,318.61,395.85,73.0,68.5,0.601,665092.3,665092.3,1009,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945311,1845446.00
04/11/2017 17:15,2,2.271,ACTIVE,213.74,357.68,59.991,1491945304,"201051344001230","219011344069620",30.77,12.30,0,333.93,390.14,70.8,66.4,0.575,658477.9,658477.9,1010,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945312,1845447.00
04/11/2017 17:15,2,2.295,ACTIVE,214.19,360.99,59.965,1491945304,"201051344000582","219011344069620",30.53,12.00,0,336.34,397.35,70.9,66.5,0.579,648494.7,648494.7,1006,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945313,1845448.00
04/11/2017 17:15,2,2.301,ACTIVE,213.51,357.68,59.991,1491945304,"201051344000955","219011344069620",30.75,13.30,0,334.54,391.34,71.6,67.2,0.597,666746.0,666746.0,1010,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945313,1845449.00
04/11/2017 17:15,2,1.357,ACTIVE,212.16,441.54,59.970,1491945304,"274151322000094","219011344069620",40.97,18.00,0,407.27,475.20,56.6,52.7,0.393,756156.8,756156.8,1037,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945315,1845450.00
04/11/2017 17:15,2,2.154,ACTIVE,215.32,360.08,59.944,1491945304,"201051344000579","219011344069620",31.05,12.30,0,338.14,394.05,67.8,63.5,0.548,678153.9,678153.9,1011,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945315,1845451.00
04/11/2017 17:15,2,2.336,ACTIVE,213.51,358.58,60.012,1491945304,"201051344000890","219011344069620",30.67,13.00,0,334.84,392.55,72.6,68.1,0.575,660563.3,660563.3,1009,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945316,1845452.00
04/11/2017 17:15,2,2.270,ACTIVE,213.96,359.48,59.949,1491945304,"201051344000438","219011344069620",31.35,13.00,0,336.34,394.95,72.0,67.6,0.597,663477.8,663477.8,1008,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945317,1845453.00
04/11/2017 17:15,2,2.328,ACTIVE,213.74,352.87,59.959,1491945304,"201051344000417","219011344069620",20.08,12.70,0,335.14,376.01,47.4,43.8,0.393,627539.3,627539.3,1015,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945318,1845454.00
04/11/2017 17:15,2,2.061,ACTIVE,212.16,355.58,59.975,1491945304,"274151322000083","219011344069620",30.36,16.70,0,333.93,374.21,63.4,59.3,0.442,917101.4,917101.4,1008,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945319,1845455.00
04/11/2017 17:15,2,2.182,ACTIVE,212.83,355.28,59.975,1491945304,"274151322000076","219011344069620",30.89,16.00,0,335.74,377.52,68.3,64.0,0.477,977359.0,977359.0,1010,0,0,0,L,1151911521,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945320,1845456.00
04/11/2017 17:15,2,2.150,ACTIVE,214.64,358.58,59.981,1491945304,"201051344000868","219011344069620",31.03,8.00,0,335.44,390.74,67.5,63.3,0.548,659193.1,659193.1,1011,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945321,1845457.00
04/11/2017 17:15,2,2.172,ACTIVE,212.38,354.67,59.933,1491945304,"274151322000095","219011344069620",30.77,17.30,0,334.24,376.62,67.6,63.4,0.464,968018.6,968018.6,1008,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945322,1845458.00
04/11/2017 17:15,2,2.156,ACTIVE,214.87,354.37,60.007,1491945304,"201051344000988","219011344069620",20.40,9.30,0,336.34,378.72,44.6,41.1,0.367,602647.1,602647.1,1011,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945323,1845459.00
04/11/2017 17:15,2,2.320,ACTIVE,213.96,358.58,59.954,1491945304,"201051344001025","219011344069620",31.07,13.00,0,336.34,395.55,73.0,68.5,0.597,662686.1,662686.1,1010,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945323,1845460.00
04/11/2017 17:15,2,2.139,ACTIVE,214.87,358.28,59.938,1491945304,"201051344000458","219011344069620",31.13,10.70,0,336.34,393.75,67.4,63.1,0.561,671450.0,671450.0,1007,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945324,1845461.00
04/11/2017 17:15,2,2.129,ACTIVE,215.77,360.38,60.018,1491945304,"201051344000853","219011344069620",31.61,9.30,0,335.44,394.05,68.2,63.9,0.561,671760.0,671760.0,1008,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945325,1845462.00
04/11/2017 17:15,2,2.312,ACTIVE,213.96,359.48,60.007,1491945304,"201051344000685","219011344069620",30.77,12.30,0,334.24,394.95,72.1,67.6,0.614,663600.7,663600.7,1010,0,0,0,L,1122011218,0,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945326,1845463.00
04/11/2017 17:15,2,2.293,ACTIVE,214.19,359.48,59.991,1491945304,"201051344000917","219011344069620",31.03,12.70,0,334.54,395.85,72.0,67.6,0.597,660223.7,660223.7,1012,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945327,1845464.00
04/11/2017 17:15,2,2.303,ACTIVE,213.96,359.18,59.949,1491945304,"201051344001145","219011344069620",30.97,11.30,0,335.74,394.95,72.3,67.8,0.592,668067.4,668067.4,1010,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945328,1845465.00
04/11/2017 17:15,2,2.328,ACTIVE,214.19,360.99,60.028,1491945304,"201051344000651","219011344069620",31.03,12.00,0,336.34,397.35,73.2,68.7,0.588,656803.6,656803.6,1007,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945329,1845466.00
04/11/2017 17:15,2,2.002,ACTIVE,212.16,353.47,60.028,1491945304,"274151322000088","219011344069620",30.32,15.80,0,333.93,373.01,61.4,57.4,0.415,878833.7,878833.7,1010,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945330,1845467.00
04/11/2017 17:15,2,1.359,ACTIVE,213.06,447.55,59.954,1491945304,"274151322000068","219011344069620",41.81,18.70,0,409.68,474.60,57.6,53.7,0.389,756491.0,756491.0,1036,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945331,1845468.00
04/11/2017 17:15,2,2.320,ACTIVE,213.96,359.48,60.034,1491945304,"201051344001135","219011344069620",30.71,13.00,0,335.14,392.25,72.2,67.8,0.588,652555.3,652555.3,1010,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945332,1845469.00
04/11/2017 17:15,2,2.188,ACTIVE,214.41,357.98,60.012,1491945304,"201051344000594","219011344069620",30.83,13.00,0,334.24,388.64,68.3,64.0,0.552,673258.5,673258.5,1011,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945332,1845470.00
04/11/2017 17:15,2,2.334,ACTIVE,214.19,359.78,60.002,1491945304,"201051344001203","219011344069620",30.75,12.70,0,336.64,396.15,72.7,68.2,0.605,661112.6,661112.6,1008,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945333,1845471.00
04/11/2017 17:15,2,2.055,ACTIVE,212.16,357.38,59.975,1491945304,"274151322000054","219011344069620",29.88,16.00,0,333.93,373.61,62.2,58.1,0.424,897053.4,897053.4,1007,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945334,1845472.00
04/11/2017 17:15,2,2.156,ACTIVE,215.32,358.88,59.949,1491945304,"201051344000867","219011344069620",30.99,10.30,0,335.74,391.04,67.8,63.5,0.544,658221.2,658221.2,1013,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945335,1845473.00
04/11/2017 17:15,2,2.283,ACTIVE,214.19,359.18,59.959,1491945304,"201051344001093","219011344069620",31.29,12.30,0,335.14,395.55,72.3,67.9,0.583,659927.7,659927.7,1010,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945336,1845474.00
04/11/2017 17:15,2,2.131,ACTIVE,215.09,359.78,60.007,1491945304,"201051344000900","219011344069620",31.09,8.50,0,336.94,394.35,67.1,62.8,0.552,679400.0,679400.0,1012,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945337,1845475.00
04/11/2017 17:15,2,2.150,ACTIVE,215.32,358.88,59.938,1491945304,"201051344000648","219011344069620",30.81,8.50,0,337.24,393.45,67.2,62.9,0.548,668949.6,668949.6,1011,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945338,1845476.00
04/11/2017 17:15,2,2.160,ACTIVE,215.32,359.78,59.938,1491945304,"201051344000569","219011344069620",31.27,9.70,0,337.24,393.75,68.4,64.1,0.557,681645.3,681645.3,1009,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945339,1845477.00
04/11/2017 17:15,2,2.160,ACTIVE,215.09,361.29,59.949,1491945304,"201051344000983","219011344069620",31.01,9.30,0,337.24,393.75,67.8,63.5,0.570,672375.0,672375.0,1009,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945340,1845478.00
04/11/2017 17:15,2,2.152,ACTIVE,215.54,359.18,60.002,1491945304,"201051344001158","219011344069620",30.91,10.70,0,337.24,394.05,67.4,63.1,0.557,658170.0,658170.0,1011,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945341,1845479.00
04/11/2017 17:15,2,2.129,ACTIVE,215.77,360.99,59.944,1491945304,"201051344000576","219011344069620",31.51,8.50,0,336.34,394.35,68.0,63.7,0.548,672178.0,672178.0,1012,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945342,1845480.00
04/11/2017 17:15,2,2.020,ACTIVE,212.61,350.17,60.028,1491945304,"274151322000087","219011344069620",30.49,22.50,0,334.24,372.71,62.4,58.3,0.398,869074.4,869074.4,1018,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491945342,1845481.00
04/11/2017 17:30,2,1.781,ACTIVE,215.09,355.58,59.996,1491946203,"201051344000645","219011344069620",30.63,10.70,0,337.24,391.34,55.3,51.4,0.446,671371.3,671371.3,1010,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946204,1845482.00
04/11/2017 17:30,2,1.678,ACTIVE,212.61,356.78,59.981,1491946203,"274151322000085","219011344069620",29.72,15.50,0,334.84,371.81,50.5,46.8,0.340,894294.6,894294.6,1006,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946205,1845483.00
04/11/2017 17:30,2,1.799,ACTIVE,215.09,356.18,59.975,1491946203,"201051344000633","219011344069620",30.57,11.70,0,336.34,391.34,55.7,51.9,0.464,657813.8,657813.8,1012,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946206,1845484.00
04/11/2017 17:30,2,1.797,ACTIVE,214.87,355.88,60.034,1491946203,"201051344000469","219011344069620",30.81,9.30,0,336.64,391.04,56.1,52.3,0.464,660553.0,660553.0,1011,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946207,1845485.00
04/11/2017 17:30,2,1.912,ACTIVE,213.06,354.67,59.975,1491946203,"201051344000646","219011344069620",30.79,12.00,0,333.93,389.84,59.6,55.6,0.495,654170.9,654170.9,1011,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946208,1845486.00
04/11/2017 17:30,2,1.715,ACTIVE,212.38,345.06,59.944,1491946203,"274151322000052","219011344069620",30.75,15.30,0,333.63,372.71,53.4,49.6,0.354,926351.0,926351.0,1010,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946209,1845487.00
04/11/2017 17:30,2,1.961,ACTIVE,213.74,355.88,59.981,1491946203,"201051344000585","219011344069620",31.05,12.70,0,336.64,393.15,61.8,57.7,0.504,665107.8,665107.8,1010,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946210,1845488.00
04/11/2017 17:30,2,1.895,ACTIVE,213.29,354.07,59.986,1491946203,"201051344001230","219011344069620",30.99,11.70,0,335.14,388.34,59.5,55.5,0.486,658492.9,658492.9,1011,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946211,1845489.00
04/11/2017 17:30,2,1.920,ACTIVE,213.96,355.88,59.975,1491946203,"201051344000582","219011344069620",30.75,12.00,0,335.74,394.35,59.9,55.8,0.486,648509.8,648509.8,1007,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946212,1845490.00
04/11/2017 17:30,2,1.918,ACTIVE,213.06,354.07,59.975,1491946203,"201051344000955","219011344069620",31.21,12.30,0,333.93,388.34,60.7,56.6,0.491,666761.2,666761.2,1011,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946212,1845491.00
04/11/2017 17:30,2,1.119,ACTIVE,212.38,447.55,59.965,1491946203,"274151322000094","219011344069620",41.51,17.50,0,410.58,469.19,47.3,43.7,0.318,756168.6,756168.6,1038,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946213,1845492.00
04/11/2017 17:30,2,1.824,ACTIVE,214.87,355.28,59.981,1491946203,"201051344000579","219011344069620",30.89,12.30,0,336.34,391.64,57.1,53.2,0.460,678168.2,678168.2,1012,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946214,1845493.00
04/11/2017 17:30,2,1.936,ACTIVE,213.06,354.37,59.970,1491946203,"201051344000890","219011344069620",31.31,12.30,0,334.54,389.54,61.4,57.3,0.491,660578.7,660578.7,1010,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946215,1845494.00
04/11/2017 17:30,2,1.926,ACTIVE,213.74,355.28,59.975,1491946203,"201051344000438","219011344069620",31.37,12.30,0,336.04,390.74,61.2,57.2,0.499,663493.2,663493.2,1009,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946216,1845495.00
04/11/2017 17:30,2,1.957,ACTIVE,213.51,350.17,59.922,1491946203,"201051344000417","219011344069620",20.18,11.70,0,335.74,373.01,40.0,36.7,0.331,627549.2,627549.2,1016,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946217,1845496.00
04/11/2017 17:30,2,1.721,ACTIVE,212.38,355.28,59.965,1491946203,"274151322000083","219011344069620",30.49,15.80,0,334.54,373.01,53.1,49.4,0.380,917114.6,917114.6,1009,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946218,1845497.00
04/11/2017 17:30,2,1.812,ACTIVE,213.29,351.07,59.970,1491946203,"274151322000076","219011344069620",31.21,15.30,0,335.44,376.62,57.3,53.4,0.398,977373.3,977373.3,1011,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946219,1845498.00
04/11/2017 17:30,2,1.814,ACTIVE,214.41,354.67,59.996,1491946203,"201051344000868","219011344069620",30.69,9.70,0,335.74,386.23,56.5,52.6,0.451,659207.1,659207.1,1012,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946220,1845499.00
04/11/2017 17:30,2,1.809,ACTIVE,212.38,345.96,59.938,1491946203,"274151322000095","219011344069620",31.01,16.00,0,334.24,374.81,56.8,52.9,0.389,968032.8,968032.8,1009,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946221,1845500.00
04/11/2017 17:30,2,1.812,ACTIVE,214.87,352.27,59.981,1491946203,"201051344000988","219011344069620",20.28,10.30,0,337.84,377.22,37.2,33.9,0.305,602656.3,602656.3,1012,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946222,1845501.00
04/11/2017 17:30,2,1.977,ACTIVE,213.51,355.28,59.970,1491946203,"201051344001025","219011344069620",30.83,12.30,0,336.64,390.74,61.8,57.7,0.504,662701.5,662701.5,1011,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946222,1845502.00
04/11/2017 17:30,2,1.818,ACTIVE,214.64,355.28,59.981,1491946203,"201051344000458","219011344069620",30.61,11.30,0,337.84,390.74,56.4,52.5,0.477,671464.0,671464.0,1008,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946223,1845503.00
04/11/2017 17:30,2,1.828,ACTIVE,215.32,356.18,59.975,1491946203,"201051344000853","219011344069620",30.77,10.30,0,335.74,392.25,57.0,53.1,0.455,671774.1,671774.1,1009,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946224,1845504.00
04/11/2017 17:30,2,1.916,ACTIVE,213.51,355.58,59.938,1491946203,"201051344000685","219011344069620",31.35,11.70,0,335.14,389.84,60.8,56.8,0.517,663615.8,663615.8,1011,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946225,1845505.00
04/11/2017 17:30,2,1.945,ACTIVE,213.74,355.88,59.933,1491946203,"201051344000917","219011344069620",30.81,12.30,0,335.74,390.44,60.7,56.7,0.504,660238.7,660238.7,1013,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946226,1845506.00
04/11/2017 17:30,2,1.936,ACTIVE,213.51,355.58,59.970,1491946203,"201051344001145","219011344069620",31.07,10.70,0,336.34,390.14,60.9,56.9,0.495,668082.5,668082.5,1011,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946227,1845507.00
04/11/2017 17:30,2,1.965,ACTIVE,213.74,356.18,60.023,1491946203,"201051344000651","219011344069620",31.01,12.30,0,335.44,394.65,61.8,57.7,0.504,656818.9,656818.9,1008,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946228,1845508.00
04/11/2017 17:30,2,1.684,ACTIVE,211.93,350.47,59.965,1491946203,"274151322000088","219011344069620",30.12,15.00,0,334.24,371.51,51.3,47.6,0.336,878846.4,878846.4,1011,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946229,1845509.00
04/11/2017 17:30,2,1.141,ACTIVE,213.06,449.95,59.965,1491946203,"274151322000068","219011344069620",41.87,17.50,0,410.28,470.09,47.9,44.3,0.318,756503.0,756503.0,1037,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946230,1845510.00
04/11/2017 17:30,2,1.934,ACTIVE,213.51,354.37,60.012,1491946203,"201051344001135","219011344069620",31.21,12.70,0,335.74,389.54,61.1,57.1,0.504,652570.4,652570.4,1011,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946231,1845511.00
04/11/2017 17:30,2,1.842,ACTIVE,214.19,355.28,59.933,1491946203,"201051344000594","219011344069620",30.91,12.70,0,334.84,386.83,57.7,53.7,0.464,673272.6,673272.6,1012,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946232,1845512.00
04/11/2017 17:30,2,1.943,ACTIVE,213.74,355.28,59.965,1491946203,"201051344001203","219011344069620",31.13,12.30,0,336.64,393.15,61.3,57.3,0.504,661127.7,661127.7,1009,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946233,1845513.00
04/11/2017 17:30,2,1.711,ACTIVE,212.16,354.97,59.959,1491946203,"274151322000054","219011344069620",30.16,15.30,0,334.24,372.11,52.3,48.5,0.354,897066.3,897066.3,1008,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946234,1845514.00
04/11/2017 17:30,2,1.832,ACTIVE,214.87,354.67,59.970,1491946203,"201051344000867","219011344069620",30.71,11.70,0,336.94,386.83,57.0,53.1,0.451,658235.2,658235.2,1014,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946235,1845515.00
04/11/2017 17:30,2,1.953,ACTIVE,213.74,356.48,59.981,1491946203,"201051344001093","219011344069620",30.99,12.00,0,336.34,391.94,61.3,57.2,0.482,659942.8,659942.8,1011,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946236,1845516.00
04/11/2017 17:30,2,1.807,ACTIVE,214.64,355.58,60.007,1491946203,"201051344000900","219011344069620",30.67,9.30,0,336.94,389.84,56.2,52.3,0.460,679413.7,679413.7,1013,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946237,1845517.00
04/11/2017 17:30,2,1.809,ACTIVE,214.87,355.28,59.996,1491946203,"201051344000648","219011344069620",30.91,9.70,0,336.94,390.44,56.6,52.8,0.460,668963.5,668963.5,1012,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946238,1845518.00
04/11/2017 17:30,2,1.834,ACTIVE,214.87,356.18,59.933,1491946203,"201051344000569","219011344069620",30.93,10.30,0,337.24,390.44,57.5,53.6,0.473,681659.4,681659.4,1010,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946239,1845519.00
04/11/2017 17:30,2,1.818,ACTIVE,214.87,355.88,59.975,1491946203,"201051344000983","219011344069620",31.01,10.70,0,335.74,389.84,57.1,53.2,0.477,672388.9,672388.9,1010,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946239,1845520.00
04/11/2017 17:30,2,1.836,ACTIVE,215.09,356.18,59.922,1491946203,"201051344001158","219011344069620",30.63,11.00,0,336.94,391.34,57.0,53.1,0.473,658183.9,658183.9,1012,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946240,1845521.00
04/11/2017 17:30,2,1.812,ACTIVE,215.32,356.48,59.965,1491946203,"201051344000576","219011344069620",31.11,9.70,0,337.54,391.94,57.1,53.2,0.460,672192.0,672192.0,1013,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946241,1845522.00
04/11/2017 17:30,2,1.723,ACTIVE,212.61,351.67,59.970,1491946203,"274151322000087","219011344069620",30.28,22.50,0,334.24,371.81,52.8,49.0,0.358,869087.2,869087.2,1019,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491946242,1845523.00
04/11/2017 17:45,2,1.344,ACTIVE,214.64,350.47,59.970,1491947104,"201051344000645","219011344069620",30.91,10.30,0,336.64,381.12,42.1,38.7,0.336,671382.6,671382.6,1011,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947105,1845524.00
04/11/2017 17:45,2,1.266,ACTIVE,212.38,348.66,59.975,1491947104,"274151322000085","219011344069620",29.70,15.30,0,335.14,366.70,38.1,34.9,0.256,894304.9,894304.9,1007,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947106,1845525.00
04/11/2017 17:45,2,1.361,ACTIVE,214.64,351.67,59.975,1491947104,"201051344000633","219011344069620",30.83,11.30,0,336.34,382.33,42.5,39.1,0.345,657825.2,657825.2,1013,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947106,1845526.00
04/11/2017 17:45,2,1.375,ACTIVE,214.41,350.77,59.965,1491947104,"201051344000469","219011344069620",30.81,9.00,0,335.44,379.62,43.0,39.5,0.354,660564.5,660564.5,1012,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947107,1845527.00
04/11/2017 17:45,2,1.482,ACTIVE,213.29,351.67,59.970,1491947104,"201051344000646","219011344069620",30.69,12.00,0,334.54,380.82,46.1,42.6,0.371,654183.2,654183.2,1012,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947108,1845528.00
04/11/2017 17:45,2,1.312,ACTIVE,212.38,343.25,59.975,1491947104,"274151322000052","219011344069620",30.34,14.70,0,335.14,367.60,40.3,37.0,0.270,926361.8,926361.8,1011,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947109,1845529.00
04/11/2017 17:45,2,1.527,ACTIVE,213.74,351.97,59.975,1491947104,"201051344000585","219011344069620",30.81,12.30,0,334.24,381.73,47.7,44.1,0.380,665120.5,665120.5,1011,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947110,1845530.00
04/11/2017 17:45,2,1.475,ACTIVE,213.29,350.17,59.970,1491947104,"201051344001230","219011344069620",30.75,11.70,0,333.63,379.62,45.9,42.4,0.367,658505.2,658505.2,1012,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947111,1845531.00
04/11/2017 17:45,2,1.492,ACTIVE,214.19,351.97,59.975,1491947104,"201051344000582","219011344069620",30.51,11.30,0,335.44,382.63,46.2,42.6,0.362,648522.0,648522.0,1008,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947112,1845532.00
04/11/2017 17:45,2,1.504,ACTIVE,212.83,349.86,60.002,1491947104,"201051344000955","219011344069620",30.79,12.30,0,334.24,379.92,46.9,43.4,0.384,666773.7,666773.7,1012,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947113,1845533.00
04/11/2017 17:45,2,0.883,ACTIVE,212.38,424.71,59.954,1491947104,"274151322000094","219011344069620",39.46,17.30,0,333.33,465.89,35.4,32.2,0.239,756178.0,756178.0,1039,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947114,1845534.00
04/11/2017 17:45,2,1.393,ACTIVE,214.41,351.37,59.970,1491947104,"201051344000579","219011344069620",30.73,12.30,0,336.94,380.22,43.3,39.9,0.340,678179.8,678179.8,1013,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947115,1845535.00
04/11/2017 17:45,2,1.523,ACTIVE,213.29,350.77,59.933,1491947104,"201051344000890","219011344069620",30.81,12.00,0,333.93,381.12,47.6,44.0,0.367,660591.3,660591.3,1011,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947116,1845536.00
04/11/2017 17:45,2,1.504,ACTIVE,213.51,351.07,59.981,1491947104,"201051344000438","219011344069620",30.89,12.00,0,335.74,381.73,47.1,43.5,0.376,663505.7,663505.7,1010,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947117,1845537.00
04/11/2017 17:45,2,1.537,ACTIVE,213.74,346.86,59.986,1491947104,"201051344000417","219011344069620",19.88,11.70,0,334.54,367.30,31.0,28.0,0.243,627557.2,627557.2,1017,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947118,1845538.00
04/11/2017 17:45,2,1.293,ACTIVE,212.16,343.55,59.954,1491947104,"274151322000083","219011344069620",30.20,15.50,0,334.84,367.30,39.6,36.3,0.270,917125.3,917125.3,1010,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947119,1845539.00
04/11/2017 17:45,2,1.375,ACTIVE,212.61,352.57,59.975,1491947104,"274151322000076","219011344069620",30.83,14.70,0,335.14,370.60,42.9,39.5,0.301,977384.8,977384.8,1012,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947119,1845540.00
04/11/2017 17:45,2,1.381,ACTIVE,213.96,349.26,59.975,1491947104,"201051344000868","219011344069620",30.53,9.70,0,336.04,378.72,42.8,39.4,0.336,659218.5,659218.5,1013,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947120,1845541.00
04/11/2017 17:45,2,1.359,ACTIVE,211.93,345.36,59.981,1491947104,"274151322000095","219011344069620",30.53,15.50,0,333.63,369.10,42.0,38.7,0.287,968044.1,968044.1,1010,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947121,1845542.00
04/11/2017 17:45,2,1.381,ACTIVE,214.19,347.76,59.981,1491947104,"201051344000988","219011344069620",20.08,10.30,0,336.64,369.40,28.1,25.2,0.230,602663.6,602663.6,1013,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947122,1845543.00
04/11/2017 17:45,2,1.523,ACTIVE,213.51,350.77,59.981,1491947104,"201051344001025","219011344069620",30.65,12.00,0,333.93,381.73,47.3,43.8,0.376,662714.0,662714.0,1012,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947123,1845544.00
04/11/2017 17:45,2,1.369,ACTIVE,214.19,350.17,59.975,1491947104,"201051344000458","219011344069620",30.63,11.30,0,337.24,380.22,42.5,39.1,0.349,671475.3,671475.3,1009,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947124,1845545.00
04/11/2017 17:45,2,1.357,ACTIVE,214.87,350.47,59.975,1491947104,"201051344000853","219011344069620",31.19,10.00,0,338.44,384.13,42.9,39.5,0.340,671785.5,671785.5,1010,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947125,1845546.00
04/11/2017 17:45,2,1.482,ACTIVE,213.51,351.67,59.975,1491947104,"201051344000685","219011344069620",30.81,11.70,0,334.84,381.42,46.3,42.8,0.389,663628.1,663628.1,1012,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947126,1845547.00
04/11/2017 17:45,2,1.502,ACTIVE,213.96,352.27,59.970,1491947104,"201051344000917","219011344069620",30.32,12.00,0,335.14,381.73,46.1,42.6,0.367,660251.0,660251.0,1014,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947127,1845548.00
04/11/2017 17:45,2,1.486,ACTIVE,213.74,351.67,59.986,1491947104,"201051344001145","219011344069620",30.71,10.70,0,335.44,381.42,46.2,42.7,0.367,668094.8,668094.8,1012,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947128,1845549.00
04/11/2017 17:45,2,1.498,ACTIVE,213.74,351.37,59.986,1491947104,"201051344000651","219011344069620",30.97,11.70,0,336.04,381.73,47.0,43.5,0.376,656831.4,656831.4,1009,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947129,1845550.00
04/11/2017 17:45,2,1.252,ACTIVE,211.93,347.76,59.975,1491947104,"274151322000088","219011344069620",29.98,14.30,0,334.24,366.10,38.0,34.8,0.252,878856.5,878856.5,1012,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947130,1845551.00
04/11/2017 17:45,2,0.875,ACTIVE,213.06,437.33,59.970,1491947104,"274151322000068","219011344069620",41.09,17.50,0,334.54,468.59,36.5,33.3,0.234,756512.5,756512.5,1038,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947130,1845552.00
04/11/2017 17:45,2,1.492,ACTIVE,213.51,350.17,59.991,1491947104,"201051344001135","219011344069620",30.83,12.30,0,335.14,380.82,46.6,43.1,0.376,652582.7,652582.7,1012,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947131,1845553.00
04/11/2017 17:45,2,1.383,ACTIVE,213.74,349.56,59.991,1491947104,"201051344000594","219011344069620",30.79,12.70,0,334.84,379.32,43.1,39.7,0.331,673284.1,673284.1,1013,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947132,1845554.00
04/11/2017 17:45,2,1.508,ACTIVE,213.74,350.47,59.981,1491947104,"201051344001203","219011344069620",30.59,12.00,0,335.44,382.63,46.7,43.2,0.384,661140.1,661140.1,1010,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947133,1845555.00
04/11/2017 17:45,2,1.273,ACTIVE,211.93,348.66,59.970,1491947104,"274151322000054","219011344069620",30.06,15.00,0,334.54,367.00,38.8,35.5,0.256,897076.6,897076.6,1009,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947134,1845556.00
04/11/2017 17:45,2,1.377,ACTIVE,214.41,349.56,59.986,1491947104,"201051344000867","219011344069620",30.59,11.30,0,336.04,379.62,42.7,39.3,0.331,658246.5,658246.5,1015,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947135,1845557.00
04/11/2017 17:45,2,1.516,ACTIVE,213.74,351.97,59.944,1491947104,"201051344001093","219011344069620",30.63,11.70,0,335.44,380.82,47.1,43.5,0.362,659955.2,659955.2,1012,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947136,1845558.00
04/11/2017 17:45,2,1.307,ACTIVE,213.96,350.77,59.975,1491947104,"201051344000900","219011344069620",31.29,9.30,0,336.04,379.62,41.5,38.1,0.336,679424.7,679424.7,1014,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947137,1845559.00
04/11/2017 17:45,2,1.336,ACTIVE,214.41,349.86,59.981,1491947104,"201051344000648","219011344069620",31.19,9.70,0,336.94,379.32,42.2,38.8,0.336,668974.6,668974.6,1013,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947138,1845560.00
04/11/2017 17:45,2,1.359,ACTIVE,214.19,350.77,59.981,1491947104,"201051344000569","219011344069620",31.23,10.30,0,336.04,379.92,43.0,39.6,0.340,681670.7,681670.7,1011,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947139,1845561.00
04/11/2017 17:45,2,1.361,ACTIVE,214.19,350.77,59.970,1491947104,"201051344000983","219011344069620",30.73,10.30,0,336.34,379.02,42.4,39.0,0.345,672400.1,672400.1,1011,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947139,1845562.00
04/11/2017 17:45,2,1.369,ACTIVE,214.41,350.77,59.996,1491947104,"201051344001158","219011344069620",30.45,11.00,0,336.94,379.62,42.3,38.9,0.345,658195.1,658195.1,1013,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947140,1845563.00
04/11/2017 17:45,2,1.361,ACTIVE,214.64,351.67,59.975,1491947104,"201051344000576","219011344069620",30.77,9.30,0,337.24,382.33,42.4,39.0,0.336,672203.2,672203.2,1014,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947141,1845564.00
04/11/2017 17:45,2,1.279,ACTIVE,212.38,348.66,59.975,1491947104,"274151322000087","219011344069620",29.84,21.80,0,335.14,366.40,38.7,35.4,0.234,869097.5,869097.5,1020,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491947142,1845565.00
04/11/2017 18:00,2,1.389,ACTIVE,214.64,351.37,59.996,1491948003,"201051344000645","219011344069620",30.65,10.70,0,336.04,370.00,43.2,39.8,0.340,671392.5,671392.5,1012,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948004,1845566.00
04/11/2017 18:00,2,1.299,ACTIVE,212.16,347.16,59.986,1491948003,"274151322000085","219011344069620",29.84,15.30,0,335.44,363.39,39.2,36.0,0.261,894313.8,894313.8,1008,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948005,1845567.00
04/11/2017 18:00,2,1.400,ACTIVE,214.64,352.57,60.002,1491948003,"201051344000633","219011344069620",30.79,11.30,0,334.54,370.60,43.7,40.3,0.354,657835.2,657835.2,1014,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948006,1845568.00
04/11/2017 18:00,2,1.422,ACTIVE,214.41,351.07,60.034,1491948003,"201051344000469","219011344069620",30.43,9.00,0,333.93,370.00,43.9,40.4,0.362,660574.5,660574.5,1013,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948007,1845569.00
04/11/2017 18:00,2,1.523,ACTIVE,213.29,351.37,59.991,1491948003,"201051344000646","219011344069620",30.51,11.70,0,332.73,371.21,47.1,43.6,0.384,654194.0,654194.0,1013,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948007,1845570.00
04/11/2017 18:00,2,1.348,ACTIVE,211.93,342.95,59.996,1491948003,"274151322000052","219011344069620",30.42,14.70,0,333.63,367.00,41.6,38.2,0.283,926371.2,926371.2,1012,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948008,1845571.00
04/11/2017 18:00,2,1.564,ACTIVE,213.51,351.67,60.002,1491948003,"201051344000585","219011344069620",30.75,12.00,0,335.74,372.71,48.8,45.1,0.389,665131.7,665131.7,1012,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948009,1845572.00
04/11/2017 18:00,2,1.490,ACTIVE,213.29,350.47,60.049,1491948003,"201051344001230","219011344069620",31.05,11.30,0,333.93,369.70,46.9,43.3,0.384,658516.0,658516.0,1013,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948010,1845573.00
04/11/2017 18:00,2,1.520,ACTIVE,213.96,351.97,59.975,1491948003,"201051344000582","219011344069620",30.65,11.30,0,335.74,372.41,47.2,43.6,0.376,648532.9,648532.9,1009,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948011,1845574.00
04/11/2017 18:00,2,1.605,ACTIVE,213.06,348.66,59.996,1491948003,"201051344000955","219011344069620",26.70,12.00,0,333.33,370.30,43.9,40.4,0.393,666784.7,666784.7,1013,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948012,1845575.00
04/11/2017 18:00,2,0.893,ACTIVE,212.16,428.61,59.991,1491948003,"274151322000094","219011344069620",40.45,17.00,0,333.63,458.67,36.1,32.9,0.234,756186.2,756186.2,1040,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948013,1845576.00
04/11/2017 18:00,2,1.424,ACTIVE,214.41,351.37,59.996,1491948003,"201051344000579","219011344069620",31.01,12.00,0,336.04,370.30,44.8,41.3,0.349,678190.0,678190.0,1014,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948014,1845577.00
04/11/2017 18:00,2,1.566,ACTIVE,213.06,350.77,59.996,1491948003,"201051344000890","219011344069620",30.59,11.70,0,334.54,371.51,48.6,45.0,0.376,660602.5,660602.5,1012,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948015,1845578.00
04/11/2017 18:00,2,1.516,ACTIVE,213.51,351.37,59.965,1491948003,"201051344000438","219011344069620",31.37,11.70,0,333.93,372.11,48.2,44.6,0.389,663516.7,663516.7,1011,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948016,1845579.00
04/11/2017 18:00,2,1.570,ACTIVE,213.51,347.16,59.944,1491948003,"201051344000417","219011344069620",19.88,11.30,0,334.24,360.99,31.6,28.6,0.247,627564.3,627564.3,1018,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948017,1845580.00
04/11/2017 18:00,2,1.322,ACTIVE,211.93,344.45,59.991,1491948003,"274151322000083","219011344069620",30.47,15.30,0,334.84,361.89,40.8,37.4,0.292,917134.5,917134.5,1011,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948018,1845581.00
