ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 18:00,2,1.412,ACTIVE,212.38,352.57,59.954,1491948003,"274151322000076","219011344069620",30.95,14.70,0,335.44,366.40,44.2,40.8,0.301,977394.9,977394.9,1013,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948019,1845582.00
04/11/2017 18:00,2,1.420,ACTIVE,213.74,350.47,59.933,1491948003,"201051344000868","219011344069620",30.47,9.70,0,334.24,368.80,43.9,40.4,0.345,659228.6,659228.6,1014,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948020,1845583.00
04/11/2017 18:00,2,1.389,ACTIVE,211.93,348.36,59.991,1491948003,"274151322000095","219011344069620",30.79,15.30,0,333.63,361.89,43.4,39.9,0.296,968054.0,968054.0,1011,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948020,1845584.00
04/11/2017 18:00,2,1.416,ACTIVE,214.19,348.66,60.023,1491948003,"201051344000988","219011344069620",20.08,10.30,0,334.54,361.29,28.9,25.9,0.234,602670.0,602670.0,1014,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948021,1845585.00
04/11/2017 18:00,2,1.559,ACTIVE,213.29,350.77,59.991,1491948003,"201051344001025","219011344069620",30.65,11.70,0,334.54,372.11,48.4,44.8,0.384,662725.1,662725.1,1013,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948022,1845586.00
04/11/2017 18:00,2,1.402,ACTIVE,214.19,350.17,60.002,1491948003,"201051344000458","219011344069620",30.67,11.30,0,334.84,369.10,43.6,40.2,0.358,671485.3,671485.3,1010,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948023,1845587.00
04/11/2017 18:00,2,1.400,ACTIVE,214.87,351.97,59.959,1491948003,"201051344000853","219011344069620",30.89,10.00,0,336.34,370.90,43.9,40.4,0.354,671795.6,671795.6,1011,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948024,1845588.00
04/11/2017 18:00,2,1.504,ACTIVE,213.51,351.67,60.012,1491948003,"201051344000685","219011344069620",31.11,11.00,0,334.24,372.11,47.4,43.9,0.393,663639.0,663639.0,1013,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948025,1845589.00
04/11/2017 18:00,2,1.502,ACTIVE,213.74,351.67,59.981,1491948003,"201051344000917","219011344069620",31.07,12.00,0,334.24,371.81,47.3,43.7,0.384,660261.9,660261.9,1015,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948026,1845590.00
04/11/2017 18:00,2,1.518,ACTIVE,213.51,351.07,60.023,1491948003,"201051344001145","219011344069620",30.85,10.30,0,334.84,372.41,47.4,43.8,0.380,668105.7,668105.7,1013,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948027,1845591.00
04/11/2017 18:00,2,1.539,ACTIVE,213.74,351.97,59.991,1491948003,"201051344000651","219011344069620",30.91,11.70,0,336.04,371.81,48.2,44.6,0.384,656842.5,656842.5,1010,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948028,1845592.00
04/11/2017 18:00,2,1.293,ACTIVE,211.48,342.05,59.991,1491948003,"274151322000088","219011344069620",30.00,14.30,0,334.24,365.49,39.3,36.0,0.256,878865.4,878865.4,1013,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948029,1845593.00
04/11/2017 18:00,2,0.916,ACTIVE,212.61,434.02,60.002,1491948003,"274151322000068","219011344069620",40.39,17.50,0,333.93,461.08,37.3,34.1,0.239,756520.8,756520.8,1039,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948029,1845594.00
04/11/2017 18:00,2,1.531,ACTIVE,213.29,350.77,59.991,1491948003,"201051344001135","219011344069620",30.77,12.00,0,334.24,370.90,47.8,44.2,0.389,652593.7,652593.7,1013,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948030,1845595.00
04/11/2017 18:00,2,1.420,ACTIVE,213.51,351.07,59.991,1491948003,"201051344000594","219011344069620",30.87,12.30,0,333.93,369.10,44.4,41.0,0.354,673294.2,673294.2,1014,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948031,1845596.00
04/11/2017 18:00,2,1.531,ACTIVE,213.74,351.37,60.002,1491948003,"201051344001203","219011344069620",30.79,12.00,0,335.44,373.61,47.8,44.2,0.389,661151.0,661151.0,1011,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948032,1845597.00
04/11/2017 18:00,2,1.316,ACTIVE,211.93,350.77,59.986,1491948003,"274151322000054","219011344069620",30.04,14.70,0,334.54,360.08,40.1,36.7,0.274,897085.6,897085.6,1010,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948033,1845598.00
04/11/2017 18:00,2,1.385,ACTIVE,214.19,350.17,60.002,1491948003,"201051344000867","219011344069620",31.15,11.00,0,334.54,368.80,43.7,40.3,0.345,658256.5,658256.5,1016,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948034,1845599.00
04/11/2017 18:00,2,1.523,ACTIVE,213.74,351.97,60.007,1491948003,"201051344001093","219011344069620",31.17,11.70,0,334.24,371.51,48.0,44.4,0.367,659966.2,659966.2,1013,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948035,1845600.00
04/11/2017 18:00,2,1.363,ACTIVE,214.19,351.67,60.002,1491948003,"201051344000900","219011344069620",30.83,9.30,0,334.84,369.10,42.6,39.2,0.345,679434.4,679434.4,1015,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948036,1845601.00
04/11/2017 18:00,2,1.391,ACTIVE,214.19,350.47,59.991,1491948003,"201051344000648","219011344069620",30.79,9.70,0,336.04,369.40,43.4,40.0,0.340,668984.5,668984.5,1014,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948037,1845602.00
04/11/2017 18:00,2,1.389,ACTIVE,214.41,351.67,60.007,1491948003,"201051344000569","219011344069620",31.23,10.30,0,335.74,369.70,43.9,40.5,0.345,681680.8,681680.8,1012,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948038,1845603.00
04/11/2017 18:00,2,1.387,ACTIVE,214.41,351.37,59.949,1491948003,"201051344000983","219011344069620",30.99,10.30,0,335.14,369.10,43.5,40.1,0.358,672410.1,672410.1,1012,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948039,1845604.00
04/11/2017 18:00,2,1.400,ACTIVE,214.41,351.37,60.007,1491948003,"201051344001158","219011344069620",30.59,10.70,0,336.04,369.70,43.4,40.0,0.354,658205.0,658205.0,1014,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948040,1845605.00
04/11/2017 18:00,2,1.393,ACTIVE,214.64,352.27,60.039,1491948003,"201051344000576","219011344069620",30.83,9.30,0,335.74,370.00,43.5,40.1,0.349,672213.1,672213.1,1015,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948041,1845606.00
04/11/2017 18:00,2,1.305,ACTIVE,212.16,344.76,60.007,1491948003,"274151322000087","219011344069620",30.16,21.50,0,334.54,365.80,39.8,36.5,0.243,869106.5,869106.5,1021,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948042,1845607.00
04/11/2017 18:15,2,1.502,ACTIVE,215.09,352.57,59.996,1491948904,"201051344000645","219011344069620",30.38,10.70,0,336.34,371.81,46.3,42.7,0.376,671402.8,671402.8,1013,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948905,1845608.00
04/11/2017 18:15,2,1.389,ACTIVE,212.83,350.47,59.986,1491948904,"274151322000085","219011344069620",29.90,15.00,0,334.54,360.69,42.0,38.7,0.283,894323.2,894323.2,1009,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948906,1845609.00
04/11/2017 18:15,2,1.496,ACTIVE,215.09,353.77,60.023,1491948904,"201051344000633","219011344069620",30.97,11.30,0,335.44,373.61,46.9,43.4,0.384,657845.7,657845.7,1015,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948907,1845610.00
04/11/2017 18:15,2,1.514,ACTIVE,214.87,353.17,59.996,1491948904,"201051344000469","219011344069620",30.65,9.30,0,334.84,371.51,47.0,43.5,0.389,660585.1,660585.1,1014,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948907,1845611.00
04/11/2017 18:15,2,1.619,ACTIVE,213.29,352.27,60.002,1491948904,"201051344000646","219011344069620",30.71,11.00,0,333.33,373.61,50.4,46.7,0.411,654205.4,654205.4,1014,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948908,1845612.00
04/11/2017 18:15,2,1.432,ACTIVE,212.38,351.07,59.996,1491948904,"274151322000052","219011344069620",30.69,14.30,0,333.63,361.59,44.6,41.1,0.301,926381.2,926381.2,1013,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948909,1845613.00
04/11/2017 18:15,2,1.660,ACTIVE,213.96,353.47,59.991,1491948904,"201051344000585","219011344069620",30.97,11.70,0,334.84,375.11,52.1,48.4,0.415,665143.5,665143.5,1013,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948910,1845614.00
04/11/2017 18:15,2,1.580,ACTIVE,213.29,351.07,59.991,1491948904,"201051344001230","219011344069620",31.27,11.00,0,332.73,371.81,50.0,46.4,0.407,658527.3,658527.3,1014,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948911,1845615.00
04/11/2017 18:15,2,1.604,ACTIVE,214.41,353.47,59.954,1491948904,"201051344000582","219011344069620",31.01,11.30,0,335.14,374.51,50.4,46.7,0.402,648544.2,648544.2,1010,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948912,1845616.00
04/11/2017 18:15,2,1.621,ACTIVE,213.06,351.67,59.991,1491948904,"201051344000955","219011344069620",31.15,11.70,0,332.13,372.71,51.2,47.5,0.424,666796.3,666796.3,1014,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948913,1845617.00
04/11/2017 18:15,2,0.945,ACTIVE,212.61,440.64,59.991,1491948904,"274151322000094","219011344069620",40.99,16.70,0,336.04,455.97,39.0,35.7,0.256,756194.8,756194.8,1041,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948914,1845618.00
04/11/2017 18:15,2,1.520,ACTIVE,214.87,352.27,59.996,1491948904,"201051344000579","219011344069620",31.25,11.30,0,334.84,371.81,48.1,44.5,0.380,678200.7,678200.7,1015,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948915,1845619.00
04/11/2017 18:15,2,1.658,ACTIVE,213.29,351.37,59.954,1491948904,"201051344000890","219011344069620",30.91,11.70,0,333.93,373.31,51.9,48.2,0.407,660614.2,660614.2,1013,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948915,1845620.00
04/11/2017 18:15,2,1.627,ACTIVE,213.74,353.17,59.991,1491948904,"201051344000438","219011344069620",31.15,11.30,0,335.14,374.81,51.4,47.6,0.415,663528.3,663528.3,1012,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948916,1845621.00
04/11/2017 18:15,2,1.654,ACTIVE,213.96,348.36,59.986,1491948904,"201051344000417","219011344069620",20.14,11.00,0,333.93,361.89,33.8,30.7,0.261,627571.8,627571.8,1019,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948917,1845622.00
04/11/2017 18:15,2,1.420,ACTIVE,212.38,345.36,59.975,1491948904,"274151322000083","219011344069620",30.57,15.00,0,334.84,361.59,44.0,40.5,0.309,917144.3,917144.3,1012,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948918,1845623.00
04/11/2017 18:15,2,1.518,ACTIVE,213.06,348.36,59.949,1491948904,"274151322000076","219011344069620",30.87,14.00,0,335.14,363.99,47.5,43.9,0.327,977405.6,977405.6,1014,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948919,1845624.00
04/11/2017 18:15,2,1.512,ACTIVE,214.64,352.87,59.975,1491948904,"201051344000868","219011344069620",30.65,9.30,0,335.14,370.90,47.0,43.4,0.371,659239.1,659239.1,1015,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948920,1845625.00
04/11/2017 18:15,2,1.492,ACTIVE,212.38,352.57,60.007,1491948904,"274151322000095","219011344069620",30.91,14.70,0,334.24,362.79,46.7,43.2,0.314,968064.4,968064.4,1012,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948921,1845626.00
04/11/2017 18:15,2,1.516,ACTIVE,214.64,349.86,59.981,1491948904,"201051344000988","219011344069620",20.18,10.30,0,335.14,363.09,31.0,28.0,0.252,602676.8,602676.8,1015,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948922,1845627.00
04/11/2017 18:15,2,1.646,ACTIVE,213.74,352.57,59.975,1491948904,"201051344001025","219011344069620",30.99,11.30,0,333.93,374.21,51.7,48.0,0.411,662736.8,662736.8,1014,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948923,1845628.00
04/11/2017 18:15,2,1.502,ACTIVE,214.87,352.57,59.965,1491948904,"201051344000458","219011344069620",30.83,11.30,0,335.74,371.51,47.0,43.4,0.384,671495.8,671495.8,1011,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948924,1845629.00
04/11/2017 18:15,2,1.500,ACTIVE,215.32,353.77,59.981,1491948904,"201051344000853","219011344069620",31.03,10.30,0,336.64,375.11,47.1,43.6,0.376,671806.1,671806.1,1012,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948924,1845630.00
04/11/2017 18:15,2,1.613,ACTIVE,213.74,353.17,59.981,1491948904,"201051344000685","219011344069620",31.13,11.00,0,334.84,373.91,50.9,47.2,0.433,663650.4,663650.4,1014,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948925,1845631.00
04/11/2017 18:15,2,1.619,ACTIVE,213.96,353.77,59.928,1491948904,"201051344000917","219011344069620",30.93,11.70,0,334.84,374.21,50.7,47.0,0.411,660273.3,660273.3,1016,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948926,1845632.00
04/11/2017 18:15,2,1.617,ACTIVE,213.51,353.17,59.986,1491948904,"201051344001145","219011344069620",31.03,10.00,0,334.84,373.91,50.9,47.2,0.411,668117.1,668117.1,1014,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948927,1845633.00
04/11/2017 18:15,2,1.625,ACTIVE,213.96,352.57,59.986,1491948904,"201051344000651","219011344069620",31.35,11.30,0,335.14,374.21,51.6,47.9,0.411,656854.1,656854.1,1011,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948928,1845634.00
04/11/2017 18:15,2,1.383,ACTIVE,212.38,347.46,59.944,1491948904,"274151322000088","219011344069620",30.10,14.00,0,333.63,360.38,42.1,38.7,0.278,878874.8,878874.8,1014,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948929,1845635.00
04/11/2017 18:15,2,0.922,ACTIVE,213.06,449.95,59.975,1491948904,"274151322000068","219011344069620",42.08,17.30,0,336.64,464.68,39.5,36.2,0.256,756529.7,756529.7,1040,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948930,1845636.00
04/11/2017 18:15,2,1.631,ACTIVE,213.29,351.97,59.970,1491948904,"201051344001135","219011344069620",30.81,11.70,0,334.54,373.31,50.9,47.2,0.411,652605.2,652605.2,1014,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948931,1845637.00
04/11/2017 18:15,2,1.521,ACTIVE,214.41,352.57,60.012,1491948904,"201051344000594","219011344069620",31.05,11.70,0,334.24,371.21,47.9,44.3,0.380,673304.9,673304.9,1015,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948932,1845638.00
04/11/2017 18:15,2,1.629,ACTIVE,213.96,352.87,59.970,1491948904,"201051344001203","219011344069620",30.89,11.30,0,336.04,375.41,51.0,47.3,0.415,661162.5,661162.5,1012,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948933,1845639.00
04/11/2017 18:15,2,1.408,ACTIVE,212.38,352.87,59.970,1491948904,"274151322000054","219011344069620",30.10,14.70,0,333.33,361.29,43.0,39.5,0.292,897095.2,897095.2,1011,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948934,1845640.00
04/11/2017 18:15,2,1.498,ACTIVE,214.87,351.97,59.907,1491948904,"201051344000867","219011344069620",30.97,11.00,0,334.54,370.90,47.0,43.5,0.367,658267.0,658267.0,1017,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948935,1845641.00
04/11/2017 18:15,2,1.619,ACTIVE,213.74,353.47,59.949,1491948904,"201051344001093","219011344069620",31.15,11.30,0,334.54,373.61,51.1,47.4,0.402,659977.8,659977.8,1014,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948936,1845642.00
04/11/2017 18:15,2,1.447,ACTIVE,214.64,352.27,59.954,1491948904,"201051344000900","219011344069620",31.23,9.70,0,334.84,371.51,45.8,42.3,0.371,679444.7,679444.7,1016,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948937,1845643.00
04/11/2017 18:15,2,1.492,ACTIVE,214.64,351.97,59.954,1491948904,"201051344000648","219011344069620",30.85,9.70,0,336.04,371.51,46.7,43.1,0.367,668994.9,668994.9,1015,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948937,1845644.00
04/11/2017 18:15,2,1.496,ACTIVE,214.87,353.17,59.959,1491948904,"201051344000569","219011344069620",31.09,10.70,0,336.04,371.81,47.2,43.6,0.384,681691.3,681691.3,1013,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948938,1845645.00
04/11/2017 18:15,2,1.492,ACTIVE,214.87,352.57,59.954,1491948904,"201051344000983","219011344069620",30.93,10.70,0,335.44,371.81,46.8,43.3,0.389,672420.5,672420.5,1013,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948939,1845646.00
04/11/2017 18:15,2,1.506,ACTIVE,214.87,352.87,59.907,1491948904,"201051344001158","219011344069620",30.65,10.70,0,336.34,371.81,46.8,43.2,0.384,658215.4,658215.4,1015,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948940,1845647.00
04/11/2017 18:15,2,1.500,ACTIVE,215.32,354.37,59.954,1491948904,"201051344000576","219011344069620",30.75,9.70,0,337.24,373.61,46.7,43.2,0.367,672223.5,672223.5,1016,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948941,1845648.00
04/11/2017 18:15,2,1.410,ACTIVE,212.61,352.57,59.944,1491948904,"274151322000087","219011344069620",29.94,21.00,0,333.93,360.69,42.7,39.3,0.270,869116.0,869116.0,1022,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491948942,1845649.00
04/11/2017 18:30,2,1.354,ACTIVE,215.09,351.97,59.986,1491949803,"201051344000645","219011344069620",30.61,11.00,0,336.94,374.81,42.0,38.6,0.336,671413.3,671413.3,1014,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949804,1845650.00
04/11/2017 18:30,2,1.254,ACTIVE,212.38,351.97,59.986,1491949803,"274151322000085","219011344069620",30.08,14.70,0,334.54,362.19,38.2,35.0,0.256,894332.6,894332.6,1010,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949805,1845651.00
04/11/2017 18:30,2,1.365,ACTIVE,214.87,352.57,60.018,1491949803,"201051344000633","219011344069620",30.87,11.00,0,335.44,377.22,42.8,39.3,0.349,657856.3,657856.3,1016,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949806,1845652.00
04/11/2017 18:30,2,1.363,ACTIVE,214.64,351.37,59.938,1491949803,"201051344000469","219011344069620",30.87,9.30,0,336.34,374.51,42.6,39.2,0.345,660595.7,660595.7,1015,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949807,1845653.00
04/11/2017 18:30,2,1.492,ACTIVE,213.29,351.67,59.991,1491949803,"201051344000646","219011344069620",30.57,10.70,0,333.63,377.52,46.2,42.7,0.380,654216.9,654216.9,1015,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949808,1845654.00
04/11/2017 18:30,2,1.309,ACTIVE,212.16,342.95,60.012,1491949803,"274151322000052","219011344069620",30.45,14.00,0,333.63,363.39,40.3,37.0,0.270,926391.1,926391.1,1014,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949809,1845655.00
04/11/2017 18:30,2,1.541,ACTIVE,213.74,352.27,59.938,1491949803,"201051344000585","219011344069620",30.79,11.70,0,335.74,378.72,48.1,44.5,0.389,665155.4,665155.4,1014,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949810,1845656.00
04/11/2017 18:30,2,1.484,ACTIVE,213.29,349.56,59.928,1491949803,"201051344001230","219011344069620",30.59,10.30,0,333.63,375.71,46.0,42.4,0.367,658538.7,658538.7,1015,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949811,1845657.00
04/11/2017 18:30,2,1.490,ACTIVE,213.96,351.67,59.981,1491949803,"201051344000582","219011344069620",30.69,11.30,0,335.14,378.72,46.4,42.8,0.367,648555.7,648555.7,1011,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949812,1845658.00
04/11/2017 18:30,2,1.488,ACTIVE,213.29,350.17,59.996,1491949803,"201051344000955","219011344069620",31.19,11.30,0,333.93,376.31,47.0,43.5,0.389,666807.9,666807.9,1015,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949812,1845659.00
04/11/2017 18:30,2,0.859,ACTIVE,212.38,434.93,60.002,1491949803,"274151322000094","219011344069620",40.55,17.00,0,335.14,463.48,35.4,32.3,0.234,756203.4,756203.4,1042,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949813,1845660.00
04/11/2017 18:30,2,1.387,ACTIVE,214.87,351.97,59.991,1491949803,"201051344000579","219011344069620",31.07,10.70,0,336.34,374.81,43.7,40.2,0.340,678211.6,678211.6,1016,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949814,1845661.00
04/11/2017 18:30,2,1.518,ACTIVE,213.29,350.77,60.039,1491949803,"201051344000890","219011344069620",31.01,11.00,0,334.24,377.22,47.7,44.1,0.362,660626.0,660626.0,1014,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949815,1845662.00
04/11/2017 18:30,2,1.457,ACTIVE,213.74,353.77,59.991,1491949803,"201051344000438","219011344069620",31.81,11.30,0,335.44,378.12,47.0,43.4,0.376,663540.0,663540.0,1013,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949816,1845663.00
04/11/2017 18:30,2,1.518,ACTIVE,213.51,347.16,59.991,1491949803,"201051344000417","219011344069620",20.18,10.70,0,335.74,365.19,31.0,28.0,0.243,627579.3,627579.3,1020,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949817,1845664.00
04/11/2017 18:30,2,1.285,ACTIVE,212.61,343.25,59.981,1491949803,"274151322000083","219011344069620",30.57,14.30,0,333.93,363.39,39.8,36.5,0.278,917154.2,917154.2,1013,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949818,1845665.00
04/11/2017 18:30,2,1.373,ACTIVE,213.29,346.26,59.991,1491949803,"274151322000076","219011344069620",30.77,14.00,0,334.84,366.40,42.8,39.4,0.305,977416.2,977416.2,1015,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949819,1845666.00
04/11/2017 18:30,2,1.367,ACTIVE,212.61,353.17,59.991,1491949803,"274151322000095","219011344069620",30.53,15.00,0,332.43,364.59,42.2,38.9,0.287,968074.9,968074.9,1013,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949821,1845667.00
04/11/2017 18:30,2,1.383,ACTIVE,214.41,348.96,59.944,1491949803,"201051344000988","219011344069620",19.94,10.30,0,336.04,364.89,28.0,25.1,0.225,602683.5,602683.5,1016,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949822,1845668.00
04/11/2017 18:30,2,1.512,ACTIVE,213.29,350.47,59.959,1491949803,"201051344001025","219011344069620",30.89,11.30,0,335.74,378.12,47.4,43.8,0.371,662748.6,662748.6,1015,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949823,1845669.00
04/11/2017 18:30,2,1.367,ACTIVE,214.64,350.77,59.996,1491949803,"201051344000458","219011344069620",30.55,11.70,0,337.54,374.51,42.4,39.0,0.349,671506.3,671506.3,1012,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949823,1845670.00
04/11/2017 18:30,2,1.365,ACTIVE,215.32,352.27,60.018,1491949803,"201051344000853","219011344069620",30.73,11.00,0,336.94,378.72,42.5,39.1,0.336,671816.7,671816.7,1013,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949824,1845671.00
04/11/2017 18:30,2,1.486,ACTIVE,213.51,352.57,59.991,1491949803,"201051344000685","219011344069620",30.81,10.70,0,335.44,377.82,46.4,42.9,0.393,663662.0,663662.0,1015,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949825,1845672.00
04/11/2017 18:30,2,1.492,ACTIVE,213.74,351.67,59.991,1491949803,"201051344000917","219011344069620",30.63,11.70,0,334.54,378.72,46.3,42.8,0.367,660284.8,660284.8,1017,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949826,1845673.00
04/11/2017 18:30,2,1.459,ACTIVE,213.51,351.07,59.991,1491949803,"201051344001145","219011344069620",31.37,10.00,0,335.44,378.72,46.4,42.9,0.371,668128.7,668128.7,1015,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949827,1845674.00
04/11/2017 18:30,2,1.514,ACTIVE,213.96,351.67,59.991,1491949803,"201051344000651","219011344069620",30.67,11.70,0,335.14,380.52,47.1,43.5,0.376,656865.8,656865.8,1012,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949828,1845675.00
04/11/2017 18:30,2,1.229,ACTIVE,211.93,342.95,59.986,1491949803,"274151322000088","219011344069620",30.24,14.00,0,334.54,361.89,37.7,34.4,0.247,878884.1,878884.1,1015,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949829,1845676.00
04/11/2017 18:30,2,0.877,ACTIVE,213.06,435.23,59.986,1491949803,"274151322000068","219011344069620",40.63,17.30,0,336.34,463.48,36.6,33.4,0.239,756538.6,756538.6,1041,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949830,1845677.00
04/11/2017 18:30,2,1.490,ACTIVE,213.51,350.47,60.039,1491949803,"201051344001135","219011344069620",30.81,11.70,0,334.84,376.62,46.5,43.0,0.380,652616.7,652616.7,1015,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949831,1845678.00
04/11/2017 18:30,2,1.375,ACTIVE,213.96,350.77,59.996,1491949803,"201051344000594","219011344069620",31.01,11.30,0,333.93,374.21,43.2,39.8,0.340,673315.6,673315.6,1016,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949832,1845679.00
04/11/2017 18:30,2,1.494,ACTIVE,213.74,351.07,59.996,1491949803,"201051344001203","219011344069620",30.59,11.70,0,335.14,378.72,46.4,42.8,0.380,661174.0,661174.0,1013,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949832,1845680.00
04/11/2017 18:30,2,1.260,ACTIVE,212.16,342.35,60.002,1491949803,"274151322000054","219011344069620",30.10,14.70,0,333.93,362.79,38.4,35.2,0.256,897104.8,897104.8,1012,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949833,1845681.00
04/11/2017 18:30,2,1.355,ACTIVE,214.64,350.47,59.996,1491949803,"201051344000867","219011344069620",30.65,11.30,0,336.04,373.61,42.1,38.7,0.327,658277.5,658277.5,1018,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949834,1845682.00
04/11/2017 18:30,2,1.469,ACTIVE,213.51,350.77,59.949,1491949803,"201051344001093","219011344069620",31.21,11.00,0,334.24,376.62,46.4,42.9,0.358,659989.3,659989.3,1015,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949835,1845683.00
04/11/2017 18:30,2,1.299,ACTIVE,214.64,351.37,59.996,1491949803,"201051344000900","219011344069620",31.03,10.30,0,336.04,374.51,40.9,37.5,0.327,679454.9,679454.9,1017,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949836,1845684.00
04/11/2017 18:30,2,1.348,ACTIVE,214.64,350.47,60.002,1491949803,"201051344000648","219011344069620",30.57,10.00,0,335.44,374.21,41.8,38.4,0.327,669005.3,669005.3,1016,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949837,1845685.00
04/11/2017 18:30,2,1.375,ACTIVE,214.87,350.77,59.949,1491949803,"201051344000569","219011344069620",30.26,11.00,0,335.44,374.51,42.1,38.8,0.336,681701.9,681701.9,1014,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949838,1845686.00
04/11/2017 18:30,2,1.342,ACTIVE,214.64,350.47,59.991,1491949803,"201051344000983","219011344069620",30.79,11.00,0,336.04,374.81,41.9,38.5,0.340,672431.0,672431.0,1014,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949839,1845687.00
04/11/2017 18:30,2,1.336,ACTIVE,214.87,351.67,60.034,1491949803,"201051344001158","219011344069620",30.77,10.30,0,335.74,374.81,41.7,38.3,0.336,658225.8,658225.8,1016,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949840,1845688.00
04/11/2017 18:30,2,1.340,ACTIVE,215.09,352.27,59.949,1491949803,"201051344000576","219011344069620",30.69,10.30,0,337.24,375.71,41.7,38.3,0.327,672233.9,672233.9,1017,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949841,1845689.00
04/11/2017 18:30,2,1.262,ACTIVE,212.38,347.76,59.991,1491949803,"274151322000087","219011344069620",29.88,21.00,0,334.24,362.49,38.2,34.9,0.243,869125.5,869125.5,1023,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949842,1845690.00
04/11/2017 18:30,2,1.354,ACTIVE,214.41,350.77,59.996,1491949803,"201051344000868","219011344069620",30.67,10.00,0,336.04,373.61,42.1,38.7,0.327,659249.8,659249.8,1016,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491949843,1845691.00
04/11/2017 18:45,2,0.861,ACTIVE,214.64,346.26,59.981,1491950703,"201051344000645","219011344069620",30.57,11.00,0,336.64,370.30,26.7,23.8,0.194,671420.9,671420.9,1015,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950704,1845692.00
04/11/2017 18:45,2,0.787,ACTIVE,212.38,343.85,59.970,1491950703,"274151322000085","219011344069620",29.46,14.00,0,332.13,358.28,23.5,20.7,0.146,894339.4,894339.4,1011,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950705,1845693.00
04/11/2017 18:45,2,0.883,ACTIVE,214.64,348.06,59.981,1491950703,"201051344000633","219011344069620",30.42,10.70,0,336.04,371.81,27.2,24.4,0.203,657864.1,657864.1,1017,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950706,1845694.00
04/11/2017 18:45,2,0.875,ACTIVE,214.19,345.96,59.975,1491950703,"201051344000469","219011344069620",30.87,9.30,0,335.44,371.21,27.4,24.6,0.199,660603.5,660603.5,1016,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950707,1845695.00
04/11/2017 18:45,2,0.941,ACTIVE,213.06,345.66,59.933,1491950703,"201051344000646","219011344069620",30.81,10.00,0,333.93,371.51,29.4,26.5,0.225,654225.4,654225.4,1016,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950708,1845696.00
04/11/2017 18:45,2,0.820,ACTIVE,211.93,343.85,59.959,1491950703,"274151322000052","219011344069620",30.28,13.30,0,333.93,359.18,25.1,22.3,0.168,926398.4,926398.4,1015,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950709,1845697.00
04/11/2017 18:45,2,0.967,ACTIVE,213.74,347.16,59.981,1491950703,"201051344000585","219011344069620",30.99,11.00,0,334.54,372.11,30.4,27.4,0.225,665164.2,665164.2,1015,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950710,1845698.00
04/11/2017 18:45,2,0.932,ACTIVE,213.51,345.06,59.975,1491950703,"201051344001230","219011344069620",30.55,10.00,0,333.33,369.70,28.9,26.0,0.217,658547.1,658547.1,1016,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950711,1845699.00
04/11/2017 18:45,2,0.949,ACTIVE,213.96,347.16,59.975,1491950703,"201051344000582","219011344069620",30.45,11.00,0,334.84,371.81,29.3,26.4,0.217,648564.2,648564.2,1012,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950712,1845700.00
04/11/2017 18:45,2,0.955,ACTIVE,212.83,345.66,59.986,1491950703,"201051344000955","219011344069620",31.09,11.00,0,333.33,370.60,30.1,27.1,0.230,666816.6,666816.6,1016,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950713,1845701.00
04/11/2017 18:45,2,0.531,ACTIVE,212.16,421.40,59.954,1491950703,"274151322000094","219011344069620",39.90,16.30,0,333.63,453.86,21.5,18.9,0.137,756209.7,756209.7,1043,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950714,1845702.00
04/11/2017 18:45,2,0.900,ACTIVE,214.19,345.36,59.975,1491950703,"201051344000579","219011344069620",30.95,10.00,0,336.04,370.30,28.3,25.4,0.199,678219.6,678219.6,1017,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950715,1845703.00
04/11/2017 18:45,2,0.980,ACTIVE,213.06,345.36,59.975,1491950703,"201051344000890","219011344069620",30.67,10.30,0,333.63,371.81,30.5,27.5,0.221,660634.8,660634.8,1015,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950716,1845704.00
04/11/2017 18:45,2,0.955,ACTIVE,213.51,346.56,59.970,1491950703,"201051344000438","219011344069620",31.03,10.70,0,334.54,373.31,30.1,27.1,0.225,663548.7,663548.7,1014,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950716,1845705.00
04/11/2017 18:45,2,0.994,ACTIVE,213.51,343.55,59.970,1491950703,"201051344000417","219011344069620",19.80,10.00,0,333.93,360.99,20.0,17.3,0.141,627584.9,627584.9,1021,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950717,1845706.00
04/11/2017 18:45,2,0.807,ACTIVE,212.38,342.65,59.965,1491950703,"274151322000083","219011344069620",29.72,13.70,0,335.14,359.18,24.2,21.5,0.164,917161.2,917161.2,1014,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950718,1845707.00
04/11/2017 18:45,2,0.855,ACTIVE,212.83,346.56,59.970,1491950703,"274151322000076","219011344069620",30.40,13.30,0,333.33,360.69,26.4,23.6,0.181,977423.9,977423.9,1016,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950719,1845708.00
04/11/2017 18:45,2,0.885,ACTIVE,213.96,345.66,60.023,1491950703,"201051344000868","219011344069620",30.28,9.70,0,335.44,369.70,27.1,24.3,0.199,659257.3,659257.3,1017,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950720,1845709.00
04/11/2017 18:45,2,0.842,ACTIVE,212.16,341.75,59.938,1491950703,"274151322000095","219011344069620",30.16,13.70,0,332.43,359.78,25.7,22.9,0.172,968082.5,968082.5,1014,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950721,1845710.00
04/11/2017 18:45,2,0.875,ACTIVE,214.19,344.76,59.975,1491950703,"201051344000988","219011344069620",19.84,10.00,0,336.04,362.19,17.6,15.1,0.128,602688.4,602688.4,1017,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950722,1845711.00
04/11/2017 18:45,2,0.967,ACTIVE,213.29,344.76,59.970,1491950703,"201051344001025","219011344069620",30.47,10.70,0,334.54,371.81,29.9,26.9,0.230,662757.2,662757.2,1016,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950723,1845712.00
04/11/2017 18:45,2,0.879,ACTIVE,213.96,345.36,60.012,1491950703,"201051344000458","219011344069620",30.36,11.70,0,335.74,369.40,27.1,24.2,0.199,671514.0,671514.0,1013,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950724,1845713.00
04/11/2017 18:45,2,0.863,ACTIVE,214.64,346.86,59.965,1491950703,"201051344000853","219011344069620",30.75,10.70,0,337.54,371.81,26.9,24.1,0.203,671824.4,671824.4,1014,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950725,1845714.00
04/11/2017 18:45,2,0.916,ACTIVE,213.51,346.56,59.965,1491950703,"201051344000685","219011344069620",31.37,10.00,0,334.54,372.11,29.1,26.2,0.230,663670.4,663670.4,1016,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950725,1845715.00
04/11/2017 18:45,2,0.938,ACTIVE,213.51,346.86,59.959,1491950703,"201051344000917","219011344069620",30.63,11.30,0,334.24,371.51,29.1,26.1,0.221,660293.2,660293.2,1018,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950726,1845716.00
04/11/2017 18:45,2,0.928,ACTIVE,213.51,346.26,59.986,1491950703,"201051344001145","219011344069620",30.93,9.30,0,334.84,371.81,29.1,26.2,0.221,668137.1,668137.1,1016,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950727,1845717.00
04/11/2017 18:45,2,0.965,ACTIVE,213.51,346.26,59.975,1491950703,"201051344000651","219011344069620",30.43,11.00,0,335.44,371.21,29.8,26.8,0.221,656874.4,656874.4,1013,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950728,1845718.00
04/11/2017 18:45,2,0.775,ACTIVE,211.70,339.34,59.938,1491950703,"274151322000088","219011344069620",29.38,13.30,0,330.93,357.68,23.1,20.4,0.137,878890.8,878890.8,1016,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950729,1845719.00
04/11/2017 18:45,2,0.551,ACTIVE,212.83,425.01,59.959,1491950703,"274151322000068","219011344069620",40.24,16.70,0,334.24,456.27,22.5,19.8,0.133,756544.9,756544.9,1042,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950730,1845720.00
04/11/2017 18:45,2,0.947,ACTIVE,213.06,345.06,59.944,1491950703,"201051344001135","219011344069620",30.73,11.30,0,334.54,370.90,29.5,26.5,0.225,652625.2,652625.2,1016,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950731,1845721.00
04/11/2017 18:45,2,0.873,ACTIVE,213.51,345.36,59.954,1491950703,"201051344000594","219011344069620",31.23,10.30,0,334.84,369.40,27.6,24.8,0.203,673323.5,673323.5,1017,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950732,1845722.00
04/11/2017 18:45,2,0.939,ACTIVE,213.51,345.66,59.928,1491950703,"201051344001203","219011344069620",30.79,11.00,0,335.14,372.11,29.3,26.4,0.225,661182.5,661182.5,1014,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950733,1845723.00
04/11/2017 18:45,2,0.793,ACTIVE,211.93,342.35,59.954,1491950703,"274151322000054","219011344069620",29.58,14.00,0,331.23,358.28,23.8,21.1,0.159,897111.6,897111.6,1013,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950734,1845724.00
04/11/2017 18:45,2,0.875,ACTIVE,214.19,345.06,59.938,1491950703,"201051344000867","219011344069620",30.43,11.00,0,336.04,369.10,27.0,24.1,0.190,658285.1,658285.1,1019,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950735,1845725.00
