ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 18:45,2,0.973,ACTIVE,213.51,346.86,59.975,1491950703,"201051344001093","219011344069620",30.18,10.70,0,334.84,370.60,29.8,26.8,0.212,659997.9,659997.9,1016,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950736,1845726.00
04/11/2017 18:45,2,0.828,ACTIVE,214.19,346.56,59.970,1491950703,"201051344000900","219011344069620",30.38,10.30,0,335.74,369.40,25.5,22.7,0.190,679462.2,679462.2,1018,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950737,1845727.00
04/11/2017 18:45,2,0.873,ACTIVE,214.19,345.96,59.970,1491950703,"201051344000648","219011344069620",30.45,9.70,0,336.64,369.40,26.9,24.1,0.199,669012.9,669012.9,1017,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950738,1845728.00
04/11/2017 18:45,2,0.885,ACTIVE,214.19,345.96,59.970,1491950703,"201051344000569","219011344069620",30.26,10.70,0,336.04,369.40,27.1,24.3,0.199,681709.5,681709.5,1015,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950738,1845729.00
04/11/2017 18:45,2,0.867,ACTIVE,214.19,345.96,59.965,1491950703,"201051344000983","219011344069620",30.34,11.00,0,336.04,369.70,26.7,23.8,0.208,672438.5,672438.5,1015,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950739,1845730.00
04/11/2017 18:45,2,0.867,ACTIVE,214.19,345.96,59.970,1491950703,"201051344001158","219011344069620",30.20,10.00,0,336.34,369.40,26.5,23.7,0.199,658233.3,658233.3,1017,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950740,1845731.00
04/11/2017 18:45,2,0.871,ACTIVE,214.64,347.16,59.986,1491950703,"201051344000576","219011344069620",30.22,10.30,0,336.64,369.40,26.7,23.9,0.194,672241.5,672241.5,1018,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950741,1845732.00
04/11/2017 18:45,2,0.785,ACTIVE,211.93,345.06,59.965,1491950703,"274151322000087","219011344069620",29.62,20.00,0,331.53,357.98,23.6,20.8,0.141,869132.3,869132.3,1024,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491950742,1845733.00
04/11/2017 19:00,2,1.117,ACTIVE,214.41,348.66,59.981,1491951603,"201051344000645","219011344069620",30.67,10.70,0,336.04,366.70,34.8,31.6,0.265,671427.9,671427.9,1016,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951604,1845734.00
04/11/2017 19:00,2,1.027,ACTIVE,212.16,347.16,59.981,1491951603,"274151322000085","219011344069620",29.92,13.70,0,331.83,355.88,31.2,28.2,0.203,894345.5,894345.5,1012,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951605,1845735.00
04/11/2017 19:00,2,1.117,ACTIVE,214.64,350.17,60.018,1491951603,"201051344000633","219011344069620",31.15,10.00,0,335.44,367.30,35.3,32.1,0.278,657871.2,657871.2,1018,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951606,1845736.00
04/11/2017 19:00,2,1.127,ACTIVE,214.19,348.66,59.986,1491951603,"201051344000469","219011344069620",30.93,9.00,0,334.84,366.10,35.4,32.2,0.278,660610.6,660610.6,1017,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951607,1845737.00
04/11/2017 19:00,2,1.227,ACTIVE,213.06,347.76,59.975,1491951603,"201051344000646","219011344069620",31.05,9.70,0,332.13,370.60,38.6,35.4,0.309,654233.2,654233.2,1017,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951608,1845738.00
04/11/2017 19:00,2,1.076,ACTIVE,211.93,345.96,59.991,1491951603,"274151322000052","219011344069620",30.22,13.00,0,330.63,357.98,33.0,29.9,0.221,926405.0,926405.0,1016,0,0,0,L,1151911521,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951609,1845739.00
04/11/2017 19:00,2,1.299,ACTIVE,213.29,349.26,60.002,1491951603,"201051344000585","219011344069620",30.61,10.30,0,334.24,373.91,40.3,37.0,0.314,665172.4,665172.4,1016,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951610,1845740.00
04/11/2017 19:00,2,1.211,ACTIVE,212.83,347.16,60.044,1491951603,"201051344001230","219011344069620",31.15,8.50,0,332.43,371.21,38.2,35.0,0.305,658554.8,658554.8,1017,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951611,1845741.00
04/11/2017 19:00,2,1.246,ACTIVE,213.74,348.96,59.938,1491951603,"201051344000582","219011344069620",30.73,10.30,0,334.24,371.81,38.8,35.5,0.305,648572.1,648572.1,1013,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951612,1845742.00
04/11/2017 19:00,2,1.230,ACTIVE,212.83,347.46,59.991,1491951603,"201051344000955","219011344069620",31.35,10.30,0,332.73,371.51,39.1,35.8,0.309,666824.6,666824.6,1017,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951613,1845743.00
04/11/2017 19:00,2,0.699,ACTIVE,212.16,430.72,59.970,1491951603,"274151322000094","219011344069620",40.73,15.50,0,335.74,451.76,28.4,25.5,0.181,756215.3,756215.3,1044,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951614,1845744.00
04/11/2017 19:00,2,1.148,ACTIVE,214.19,348.06,59.970,1491951603,"201051344000579","219011344069620",31.25,9.30,0,336.04,369.40,36.4,33.2,0.278,678227.0,678227.0,1018,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951615,1845745.00
04/11/2017 19:00,2,1.268,ACTIVE,212.83,347.76,59.917,1491951603,"201051344000890","219011344069620",31.09,9.70,0,333.33,373.01,40.0,36.7,0.301,660643.0,660643.0,1016,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951616,1845746.00
04/11/2017 19:00,2,1.242,ACTIVE,213.29,348.66,59.954,1491951603,"201051344000438","219011344069620",31.27,10.00,0,335.14,373.91,39.4,36.1,0.305,663556.7,663556.7,1015,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951616,1845747.00
04/11/2017 19:00,2,1.260,ACTIVE,213.29,345.36,59.986,1491951603,"201051344000417","219011344069620",20.38,9.00,0,334.24,360.08,26.0,23.2,0.194,627590.0,627590.0,1022,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951617,1845748.00
04/11/2017 19:00,2,1.064,ACTIVE,212.16,349.26,59.981,1491951603,"274151322000083","219011344069620",30.28,13.30,0,332.73,358.28,32.6,29.6,0.217,917167.7,917167.7,1015,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951618,1845749.00
04/11/2017 19:00,2,1.113,ACTIVE,212.83,348.06,59.991,1491951603,"274151322000076","219011344069620",31.01,13.00,0,333.33,362.19,35.0,31.8,0.225,977430.9,977430.9,1017,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951619,1845750.00
04/11/2017 19:00,2,1.129,ACTIVE,213.96,348.36,59.986,1491951603,"201051344000868","219011344069620",30.67,9.30,0,333.33,365.49,35.1,32.0,0.270,659264.4,659264.4,1018,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951620,1845751.00
04/11/2017 19:00,2,1.119,ACTIVE,212.38,349.56,59.975,1491951603,"274151322000095","219011344069620",30.67,13.00,0,331.83,360.38,34.7,31.6,0.234,968089.4,968089.4,1015,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951621,1845752.00
04/11/2017 19:00,2,1.139,ACTIVE,213.96,346.86,59.986,1491951603,"201051344000988","219011344069620",20.00,9.70,0,334.54,359.18,23.1,20.4,0.186,602692.9,602692.9,1018,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951622,1845753.00
04/11/2017 19:00,2,1.256,ACTIVE,213.06,347.76,59.944,1491951603,"201051344001025","219011344069620",31.15,10.30,0,334.24,371.81,39.6,36.3,0.309,662765.3,662765.3,1017,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951623,1845754.00
04/11/2017 19:00,2,1.123,ACTIVE,214.19,348.06,59.965,1491951603,"201051344000458","219011344069620",30.95,11.00,0,334.54,366.40,35.2,32.0,0.278,671521.2,671521.2,1014,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951624,1845755.00
04/11/2017 19:00,2,1.133,ACTIVE,214.64,349.26,59.986,1491951603,"201051344000853","219011344069620",30.71,10.30,0,335.74,367.90,35.3,32.1,0.274,671831.5,671831.5,1015,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951624,1845756.00
04/11/2017 19:00,2,1.227,ACTIVE,213.51,349.26,59.981,1491951603,"201051344000685","219011344069620",31.17,9.30,0,333.93,371.51,38.7,35.5,0.323,663678.3,663678.3,1017,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951625,1845757.00
04/11/2017 19:00,2,1.236,ACTIVE,213.74,349.56,60.023,1491951603,"201051344000917","219011344069620",30.91,10.70,0,334.84,372.11,38.8,35.5,0.314,660301.1,660301.1,1019,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951626,1845758.00
04/11/2017 19:00,2,1.246,ACTIVE,213.29,348.66,59.986,1491951603,"201051344001145","219011344069620",30.75,8.50,0,334.84,373.01,38.9,35.6,0.301,668145.0,668145.0,1017,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951627,1845759.00
04/11/2017 19:00,2,1.268,ACTIVE,213.51,348.66,59.975,1491951603,"201051344000651","219011344069620",30.75,10.30,0,334.24,372.11,39.5,36.2,0.309,656882.4,656882.4,1014,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951628,1845760.00
04/11/2017 19:00,2,1.004,ACTIVE,211.70,345.36,59.981,1491951603,"274151322000088","219011344069620",30.14,13.00,0,334.24,356.48,30.6,27.6,0.190,878896.9,878896.9,1017,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951629,1845761.00
04/11/2017 19:00,2,0.723,ACTIVE,212.83,435.83,59.975,1491951603,"274151322000068","219011344069620",40.63,16.30,0,336.34,453.56,29.8,26.8,0.194,756550.8,756550.8,1043,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951630,1845762.00
04/11/2017 19:00,2,1.248,ACTIVE,213.06,347.46,59.986,1491951603,"201051344001135","219011344069620",30.75,10.70,0,334.24,370.60,38.9,35.6,0.305,652633.1,652633.1,1017,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951631,1845763.00
04/11/2017 19:00,2,1.131,ACTIVE,213.51,347.46,59.986,1491951603,"201051344000594","219011344069620",31.33,9.70,0,332.73,367.90,35.9,32.7,0.270,673330.8,673330.8,1018,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951632,1845764.00
04/11/2017 19:00,2,1.227,ACTIVE,213.51,347.76,59.981,1491951603,"201051344001203","219011344069620",31.05,10.00,0,334.84,372.11,38.6,35.3,0.314,661190.3,661190.3,1015,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951633,1845765.00
04/11/2017 19:00,2,1.049,ACTIVE,212.16,347.46,59.986,1491951603,"274151322000054","219011344069620",29.70,13.70,0,334.24,357.38,31.6,28.5,0.212,897117.9,897117.9,1014,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951634,1845766.00
04/11/2017 19:00,2,1.135,ACTIVE,214.19,347.16,60.039,1491951603,"201051344000867","219011344069620",30.42,10.70,0,334.84,365.49,35.0,31.9,0.265,658292.3,658292.3,1020,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951635,1845767.00
04/11/2017 19:00,2,1.229,ACTIVE,213.06,348.06,59.981,1491951603,"201051344001093","219011344069620",31.21,10.00,0,334.24,370.00,38.9,35.6,0.292,660005.8,660005.8,1017,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951636,1845768.00
04/11/2017 19:00,2,1.076,ACTIVE,213.96,348.36,59.981,1491951603,"201051344000900","219011344069620",30.89,10.00,0,335.14,366.40,33.7,30.6,0.270,679469.0,679469.0,1019,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951637,1845769.00
04/11/2017 19:00,2,1.104,ACTIVE,214.19,348.36,59.949,1491951603,"201051344000648","219011344069620",31.15,9.30,0,335.44,367.60,34.9,31.7,0.265,669020.0,669020.0,1018,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951638,1845770.00
04/11/2017 19:00,2,1.123,ACTIVE,213.96,348.36,59.981,1491951603,"201051344000569","219011344069620",31.03,10.30,0,335.14,366.70,35.3,32.1,0.270,681716.7,681716.7,1016,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951639,1845771.00
04/11/2017 19:00,2,1.111,ACTIVE,214.19,348.06,59.933,1491951603,"201051344000983","219011344069620",30.97,10.70,0,334.24,366.10,34.9,31.8,0.283,672445.6,672445.6,1016,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951640,1845772.00
04/11/2017 19:00,2,1.113,ACTIVE,214.41,348.66,59.986,1491951603,"201051344001158","219011344069620",30.75,9.70,0,333.63,366.70,34.7,31.6,0.274,658240.4,658240.4,1018,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951641,1845773.00
04/11/2017 19:00,2,1.109,ACTIVE,214.64,350.17,59.991,1491951603,"201051344000576","219011344069620",30.91,9.70,0,335.74,367.00,34.8,31.6,0.265,672248.6,672248.6,1019,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951642,1845774.00
04/11/2017 19:00,2,1.035,ACTIVE,212.38,340.55,59.933,1491951603,"274151322000087","219011344069620",30.06,19.30,0,333.93,357.08,31.5,28.5,0.181,869138.6,869138.6,1025,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491951643,1845775.00
04/11/2017 19:15,2,0.760,ACTIVE,214.41,344.76,59.954,1491952503,"201051344000645","219011344069620",30.38,10.30,0,327.92,364.59,23.4,20.7,0.168,671435.0,671435.0,1017,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952505,1845776.00
04/11/2017 19:15,2,0.660,ACTIVE,212.38,341.45,59.965,1491952503,"274151322000085","219011344069620",29.72,13.00,0,323.11,354.37,19.9,17.3,0.128,894351.5,894351.5,1013,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952506,1845777.00
04/11/2017 19:15,2,0.764,ACTIVE,214.19,346.26,59.959,1491952503,"201051344000633","219011344069620",30.75,9.70,0,326.72,365.80,23.8,21.1,0.172,657878.5,657878.5,1019,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952507,1845778.00
04/11/2017 19:15,2,0.771,ACTIVE,213.96,345.06,59.965,1491952503,"201051344000469","219011344069620",30.67,9.30,0,331.83,363.99,24.0,21.3,0.177,660617.9,660617.9,1018,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952508,1845779.00
04/11/2017 19:15,2,0.848,ACTIVE,212.83,344.76,59.949,1491952503,"201051344000646","219011344069620",30.87,9.70,0,332.13,368.50,26.5,23.7,0.194,654241.8,654241.8,1018,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952509,1845780.00
04/11/2017 19:15,2,0.721,ACTIVE,211.70,344.45,59.959,1491952503,"274151322000052","219011344069620",29.68,12.70,0,325.82,356.48,21.7,19.0,0.146,926411.7,926411.7,1017,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952510,1845781.00
04/11/2017 19:15,2,0.914,ACTIVE,213.51,345.66,59.970,1491952503,"201051344000585","219011344069620",30.42,10.30,0,329.43,370.60,28.1,25.2,0.208,665181.7,665181.7,1017,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952510,1845782.00
04/11/2017 19:15,2,0.836,ACTIVE,213.06,344.15,59.975,1491952503,"201051344001230","219011344069620",30.49,9.00,0,332.13,367.00,25.9,23.0,0.190,658563.2,658563.2,1018,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952511,1845783.00
04/11/2017 19:15,2,0.867,ACTIVE,213.74,345.36,59.965,1491952503,"201051344000582","219011344069620",30.24,10.30,0,331.53,369.70,26.6,23.7,0.194,648580.7,648580.7,1014,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952512,1845784.00
04/11/2017 19:15,2,0.859,ACTIVE,212.83,343.85,59.975,1491952503,"201051344000955","219011344069620",30.85,10.30,0,331.23,367.30,26.9,24.1,0.199,666833.2,666833.2,1018,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952513,1845785.00
04/11/2017 19:15,2,0.457,ACTIVE,212.38,417.79,59.959,1491952503,"274151322000094","219011344069620",39.42,15.50,0,333.03,459.27,18.3,15.7,0.110,756221.0,756221.0,1045,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952514,1845786.00
04/11/2017 19:15,2,0.795,ACTIVE,213.96,344.76,59.970,1491952503,"201051344000579","219011344069620",30.69,9.30,0,335.14,364.59,24.8,22.0,0.172,678234.5,678234.5,1019,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952515,1845787.00
04/11/2017 19:15,2,0.883,ACTIVE,213.06,343.85,59.975,1491952503,"201051344000890","219011344069620",30.73,9.70,0,333.33,368.50,27.5,24.6,0.190,660651.8,660651.8,1017,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952516,1845788.00
04/11/2017 19:15,2,0.854,ACTIVE,213.29,344.45,59.965,1491952503,"201051344000438","219011344069620",31.23,10.00,0,333.33,370.30,27.0,24.1,0.190,663565.4,663565.4,1016,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952517,1845789.00
04/11/2017 19:15,2,0.871,ACTIVE,213.29,342.35,59.949,1491952503,"201051344000417","219011344069620",20.20,9.30,0,324.02,358.28,17.8,15.3,0.124,627595.6,627595.6,1023,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952518,1845790.00
04/11/2017 19:15,2,0.697,ACTIVE,212.16,341.45,59.975,1491952503,"274151322000083","219011344069620",29.90,12.70,0,327.62,356.48,21.1,18.5,0.141,917174.5,917174.5,1016,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952519,1845791.00
04/11/2017 19:15,2,0.764,ACTIVE,213.74,344.15,59.949,1491952503,"201051344000868","219011344069620",30.38,9.30,0,327.62,363.39,23.6,20.8,0.172,659271.6,659271.6,1019,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952521,1845792.00
04/11/2017 19:15,2,0.717,ACTIVE,212.38,344.15,59.970,1491952503,"274151322000095","219011344069620",30.34,12.70,0,331.23,357.38,22.1,19.4,0.141,968096.5,968096.5,1016,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952522,1845793.00
04/11/2017 19:15,2,0.762,ACTIVE,213.74,343.85,59.954,1491952503,"201051344000988","219011344069620",19.66,9.70,0,324.32,358.28,15.2,12.7,0.110,602697.4,602697.4,1019,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952523,1845794.00
04/11/2017 19:15,2,0.879,ACTIVE,213.06,344.45,59.975,1491952503,"201051344001025","219011344069620",30.30,10.00,0,328.82,370.00,27.0,24.1,0.199,662774.2,662774.2,1018,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952524,1845795.00
04/11/2017 19:15,2,0.764,ACTIVE,213.74,344.45,59.986,1491952503,"201051344000458","219011344069620",30.71,11.00,0,328.22,364.29,23.8,21.0,0.177,671528.5,671528.5,1015,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952525,1845796.00
04/11/2017 19:15,2,0.764,ACTIVE,214.41,345.96,59.954,1491952503,"201051344000853","219011344069620",30.42,10.30,0,329.13,365.49,23.6,20.8,0.172,671838.8,671838.8,1016,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952526,1845797.00
04/11/2017 19:15,2,0.832,ACTIVE,213.51,345.66,59.928,1491952503,"201051344000685","219011344069620",30.91,9.70,0,333.03,368.80,26.1,23.3,0.199,663686.9,663686.9,1018,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952527,1845798.00
04/11/2017 19:15,2,0.846,ACTIVE,213.51,345.36,60.028,1491952503,"201051344000917","219011344069620",30.51,11.00,0,329.73,369.70,26.2,23.3,0.194,660309.8,660309.8,1020,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952527,1845799.00
04/11/2017 19:15,2,0.834,ACTIVE,213.51,345.36,59.944,1491952503,"201051344001145","219011344069620",30.93,9.00,0,331.83,370.60,26.1,23.3,0.190,668153.7,668153.7,1018,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952528,1845800.00
04/11/2017 19:15,2,0.854,ACTIVE,213.29,345.06,59.981,1491952503,"201051344000651","219011344069620",30.81,10.30,0,327.92,369.10,26.7,23.8,0.190,656891.2,656891.2,1015,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952529,1845801.00
04/11/2017 19:15,2,0.660,ACTIVE,211.93,342.35,59.949,1491952503,"274151322000088","219011344069620",29.12,12.70,0,322.51,354.97,19.5,16.9,0.115,878903.0,878903.0,1018,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952530,1845802.00
04/11/2017 19:15,2,0.482,ACTIVE,213.06,418.70,59.991,1491952503,"274151322000068","219011344069620",39.38,16.00,0,334.24,452.06,19.2,16.7,0.115,756556.9,756556.9,1044,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952531,1845803.00
04/11/2017 19:15,2,0.848,ACTIVE,213.06,343.55,59.981,1491952503,"201051344001135","219011344069620",30.55,10.70,0,330.93,368.50,26.2,23.4,0.190,652641.8,652641.8,1018,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952532,1845804.00
04/11/2017 19:15,2,0.773,ACTIVE,213.51,344.15,59.986,1491952503,"201051344000594","219011344069620",30.55,9.30,0,330.63,364.59,24.0,21.2,0.172,673338.1,673338.1,1019,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952533,1845805.00
04/11/2017 19:15,2,0.832,ACTIVE,213.51,343.55,59.991,1491952503,"201051344001203","219011344069620",30.57,10.00,0,332.13,370.00,25.8,23.0,0.190,661198.8,661198.8,1016,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952534,1845806.00
04/11/2017 19:15,2,0.680,ACTIVE,211.93,344.15,59.986,1491952503,"274151322000054","219011344069620",29.42,13.30,0,323.11,355.58,20.3,17.7,0.128,897124.3,897124.3,1015,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952535,1845807.00
04/11/2017 19:15,2,0.754,ACTIVE,213.96,343.25,59.991,1491952503,"201051344000867","219011344069620",30.47,10.30,0,330.03,363.69,23.3,20.6,0.164,658299.4,658299.4,1021,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952535,1845808.00
04/11/2017 19:15,2,0.844,ACTIVE,213.29,345.36,59.991,1491952503,"201051344001093","219011344069620",30.69,10.00,0,330.63,367.30,26.3,23.4,0.181,660014.2,660014.2,1018,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952536,1845809.00
04/11/2017 19:15,2,0.713,ACTIVE,213.74,344.15,59.986,1491952503,"201051344000900","219011344069620",30.30,10.00,0,328.22,363.69,21.9,19.2,0.164,679475.8,679475.8,1020,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952537,1845810.00
04/11/2017 19:15,2,0.754,ACTIVE,213.96,344.15,59.996,1491952503,"201051344000648","219011344069620",30.63,8.50,0,328.82,363.99,23.4,20.7,0.168,669027.1,669027.1,1019,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952538,1845811.00
04/11/2017 19:15,2,0.770,ACTIVE,213.74,344.15,60.007,1491952503,"201051344000569","219011344069620",30.32,10.70,0,329.73,364.29,23.6,20.9,0.172,681724.0,681724.0,1017,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952539,1845812.00
04/11/2017 19:15,2,0.742,ACTIVE,213.96,344.15,59.991,1491952503,"201051344000983","219011344069620",30.91,10.30,0,331.23,364.59,23.2,20.5,0.168,672452.8,672452.8,1017,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952540,1845813.00
04/11/2017 19:15,2,0.742,ACTIVE,213.96,344.76,59.996,1491952503,"201051344001158","219011344069620",30.36,9.30,0,324.32,364.59,22.9,20.1,0.172,658247.4,658247.4,1019,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952541,1845814.00
04/11/2017 19:15,2,0.750,ACTIVE,214.41,345.66,60.023,1491952503,"201051344000576","219011344069620",30.32,9.70,0,332.43,364.89,23.1,20.4,0.164,672255.6,672255.6,1020,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952542,1845815.00
04/11/2017 19:15,2,0.666,ACTIVE,212.16,339.95,59.981,1491952503,"274151322000087","219011344069620",29.62,19.00,0,323.11,355.58,20.0,17.4,0.115,869144.7,869144.7,1026,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952543,1845816.00
04/11/2017 19:15,2,0.725,ACTIVE,212.83,344.15,59.996,1491952503,"274151322000076","219011344069620",30.47,13.00,0,332.13,357.98,22.4,19.6,0.150,977438.2,977438.2,1018,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491952544,1845817.00
04/11/2017 19:30,2,0.693,ACTIVE,213.96,343.85,59.991,1491953404,"201051344000645","219011344069620",30.51,9.70,0,334.84,356.78,21.5,18.8,0.150,671439.6,671439.6,1018,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953405,1845818.00
04/11/2017 19:30,2,0.615,ACTIVE,211.70,338.74,59.954,1491953404,"274151322000085","219011344069620",29.44,12.70,0,334.84,348.66,18.4,15.9,0.115,894355.3,894355.3,1014,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953406,1845819.00
04/11/2017 19:30,2,0.709,ACTIVE,213.96,345.06,59.991,1491953404,"201051344000633","219011344069620",30.49,9.30,0,334.24,357.68,21.9,19.3,0.159,657883.2,657883.2,1020,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953406,1845820.00
04/11/2017 19:30,2,0.711,ACTIVE,213.51,343.25,60.012,1491953404,"201051344000469","219011344069620",30.71,8.50,0,334.24,356.78,22.1,19.4,0.155,660622.6,660622.6,1019,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953407,1845821.00
04/11/2017 19:30,2,0.750,ACTIVE,213.06,344.45,59.970,1491953404,"201051344000646","219011344069620",30.89,9.70,0,332.73,356.78,23.5,20.7,0.168,654246.9,654246.9,1019,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953408,1845822.00
04/11/2017 19:30,2,0.646,ACTIVE,211.70,339.95,59.991,1491953404,"274151322000052","219011344069620",30.04,12.70,0,331.23,349.26,19.7,17.1,0.119,926415.9,926415.9,1018,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953409,1845823.00
04/11/2017 19:30,2,0.801,ACTIVE,213.29,344.45,59.986,1491953404,"201051344000585","219011344069620",30.32,10.00,0,334.24,358.58,24.6,21.9,0.177,665187.1,665187.1,1018,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953410,1845824.00
04/11/2017 19:30,2,0.740,ACTIVE,213.29,343.55,60.007,1491953404,"201051344001230","219011344069620",30.63,9.00,0,332.73,356.18,23.0,20.3,0.159,658568.2,658568.2,1019,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953411,1845825.00
04/11/2017 19:30,2,0.756,ACTIVE,213.74,344.45,59.996,1491953404,"201051344000582","219011344069620",30.75,9.70,0,334.54,357.38,23.6,20.9,0.164,648585.9,648585.9,1015,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953412,1845826.00
04/11/2017 19:30,2,0.771,ACTIVE,212.83,343.25,59.991,1491953404,"201051344000955","219011344069620",30.73,10.00,0,332.73,355.88,24.0,21.2,0.172,666838.4,666838.4,1019,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953413,1845827.00
04/11/2017 19:30,2,0.406,ACTIVE,212.16,424.41,59.986,1491953404,"274151322000094","219011344069620",40.26,15.30,0,334.84,444.54,16.6,14.1,0.097,756224.4,756224.4,1046,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953414,1845828.00
04/11/2017 19:30,2,0.730,ACTIVE,213.51,343.25,59.959,1491953404,"201051344000579","219011344069620",30.91,9.30,0,334.84,356.48,22.9,20.2,0.159,678239.5,678239.5,1020,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953415,1845829.00
04/11/2017 19:30,2,0.787,ACTIVE,213.06,342.95,60.034,1491953404,"201051344000890","219011344069620",30.87,9.70,0,332.43,357.38,24.6,21.8,0.168,660657.2,660657.2,1018,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953416,1845830.00
04/11/2017 19:30,2,0.762,ACTIVE,213.29,343.85,59.991,1491953404,"201051344000438","219011344069620",31.37,9.70,0,333.93,357.68,24.2,21.4,0.168,663570.7,663570.7,1017,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953417,1845831.00
04/11/2017 19:30,2,0.797,ACTIVE,213.29,342.05,59.986,1491953404,"201051344000417","219011344069620",19.86,9.30,0,333.93,351.97,16.0,13.6,0.110,627598.9,627598.9,1024,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953418,1845832.00
04/11/2017 19:30,2,0.637,ACTIVE,211.93,339.95,60.002,1491953404,"274151322000083","219011344069620",29.74,12.70,0,331.53,349.26,19.2,16.6,0.119,917178.5,917178.5,1017,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953418,1845833.00
04/11/2017 19:30,2,0.662,ACTIVE,212.38,342.65,59.996,1491953404,"274151322000076","219011344069620",30.71,12.30,0,332.73,349.86,20.7,18.0,0.137,977442.5,977442.5,1019,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953419,1845834.00
04/11/2017 19:30,2,0.711,ACTIVE,213.29,343.25,59.991,1491953404,"201051344000868","219011344069620",30.20,9.00,0,333.93,354.67,21.8,19.1,0.150,659276.3,659276.3,1020,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953420,1845835.00
04/11/2017 19:30,2,0.656,ACTIVE,211.93,339.04,60.002,1491953404,"274151322000095","219011344069620",30.40,12.00,0,331.23,349.26,20.2,17.6,0.128,968100.8,968100.8,1017,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953421,1845836.00
04/11/2017 19:30,2,0.705,ACTIVE,213.29,342.65,59.949,1491953404,"201051344000988","219011344069620",19.56,9.30,0,333.63,352.87,14.0,11.6,0.106,602700.3,602700.3,1020,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953422,1845837.00
04/11/2017 19:30,2,0.768,ACTIVE,213.06,342.95,59.996,1491953404,"201051344001025","219011344069620",30.99,9.70,0,333.63,357.98,24.1,21.4,0.168,662779.4,662779.4,1019,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953423,1845838.00
04/11/2017 19:30,2,0.717,ACTIVE,213.51,342.95,59.996,1491953404,"201051344000458","219011344069620",30.28,10.70,0,333.93,355.28,22.0,19.3,0.159,671533.2,671533.2,1016,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953424,1845839.00
04/11/2017 19:30,2,0.699,ACTIVE,213.96,344.76,60.002,1491953404,"201051344000853","219011344069620",30.89,9.70,0,336.34,356.78,21.9,19.2,0.150,671843.4,671843.4,1017,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953425,1845840.00
04/11/2017 19:30,2,0.752,ACTIVE,213.51,344.15,59.996,1491953404,"201051344000685","219011344069620",30.71,9.30,0,333.93,358.28,23.4,20.7,0.177,663692.0,663692.0,1019,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953426,1845841.00
04/11/2017 19:30,2,0.750,ACTIVE,213.51,344.45,60.034,1491953404,"201051344000917","219011344069620",30.85,10.30,0,334.24,357.98,23.5,20.7,0.159,660314.9,660314.9,1021,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953427,1845842.00
04/11/2017 19:30,2,0.744,ACTIVE,213.29,343.85,59.996,1491953404,"201051344001145","219011344069620",31.19,8.00,0,334.54,358.58,23.6,20.8,0.168,668158.8,668158.8,1019,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953427,1845843.00
04/11/2017 19:30,2,0.771,ACTIVE,213.51,344.76,59.996,1491953404,"201051344000651","219011344069620",30.75,9.30,0,335.14,357.38,24.1,21.3,0.172,656896.4,656896.4,1016,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953428,1845844.00
04/11/2017 19:30,2,0.600,ACTIVE,211.48,342.95,59.954,1491953404,"274151322000088","219011344069620",29.50,12.30,0,333.63,348.06,17.9,15.4,0.106,878906.7,878906.7,1019,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953429,1845845.00
04/11/2017 19:30,2,0.434,ACTIVE,212.38,429.22,59.991,1491953404,"274151322000068","219011344069620",40.45,16.00,0,335.44,448.45,17.9,15.3,0.106,756560.5,756560.5,1045,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953430,1845846.00
04/11/2017 19:30,2,0.760,ACTIVE,213.06,342.95,59.981,1491953404,"201051344001135","219011344069620",30.85,10.30,0,334.24,355.88,23.8,21.0,0.172,652646.9,652646.9,1019,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953431,1845847.00
04/11/2017 19:30,2,0.719,ACTIVE,213.06,342.95,59.996,1491953404,"201051344000594","219011344069620",30.77,9.30,0,333.03,354.97,22.5,19.8,0.155,673342.9,673342.9,1020,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953432,1845848.00
04/11/2017 19:30,2,0.754,ACTIVE,213.51,343.85,60.039,1491953404,"201051344001203","219011344069620",30.79,9.30,0,334.54,357.98,23.5,20.8,0.172,661203.9,661203.9,1017,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953433,1845849.00
04/11/2017 19:30,2,0.617,ACTIVE,211.70,341.15,59.991,1491953404,"274151322000054","219011344069620",30.00,13.00,0,333.93,348.36,18.8,16.2,0.106,897128.2,897128.2,1016,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953434,1845850.00
04/11/2017 19:30,2,0.707,ACTIVE,213.74,342.65,59.991,1491953404,"201051344000867","219011344069620",30.36,10.00,0,333.33,355.28,21.8,19.1,0.150,658304.1,658304.1,1022,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953435,1845851.00
04/11/2017 19:30,2,0.773,ACTIVE,213.51,344.45,59.959,1491953404,"201051344001093","219011344069620",30.83,9.30,0,333.63,356.48,24.2,21.4,0.159,660019.5,660019.5,1019,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953436,1845852.00
04/11/2017 19:30,2,0.662,ACTIVE,213.51,343.85,59.965,1491953404,"201051344000900","219011344069620",30.12,9.30,0,333.33,355.28,20.2,17.6,0.150,679480.1,679480.1,1021,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953437,1845853.00
04/11/2017 19:30,2,0.709,ACTIVE,213.51,343.55,59.991,1491953404,"201051344000648","219011344069620",30.69,8.00,0,334.24,355.58,22.1,19.4,0.146,669031.8,669031.8,1020,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953438,1845854.00
04/11/2017 19:30,2,0.709,ACTIVE,213.74,343.55,59.991,1491953404,"201051344000569","219011344069620",30.99,10.30,0,334.84,355.58,22.3,19.6,0.150,681728.7,681728.7,1018,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953439,1845855.00
04/11/2017 19:30,2,0.695,ACTIVE,213.51,342.65,59.996,1491953404,"201051344000983","219011344069620",30.93,10.00,0,334.24,354.67,21.9,19.2,0.159,672457.5,672457.5,1018,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953440,1845856.00
04/11/2017 19:30,2,0.684,ACTIVE,213.51,343.55,59.996,1491953404,"201051344001158","219011344069620",30.79,9.00,0,333.93,356.78,21.4,18.7,0.155,658252.0,658252.0,1020,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953440,1845857.00
04/11/2017 19:30,2,0.699,ACTIVE,213.96,344.45,59.986,1491953404,"201051344000576","219011344069620",30.77,9.00,0,334.54,356.18,21.8,19.1,0.155,672260.3,672260.3,1021,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953441,1845858.00
04/11/2017 19:30,2,0.623,ACTIVE,211.93,339.34,60.007,1491953404,"274151322000087","219011344069620",29.60,18.00,0,334.24,348.36,18.7,16.1,0.110,869148.6,869148.6,1027,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491953442,1845859.00
04/11/2017 19:45,2,0.516,ACTIVE,212.38,341.75,59.970,1491954304,"274151322000085","219011344069620",29.74,11.70,0,331.53,346.56,15.5,13.0,0.088,894358.9,894358.9,1015,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954306,1845860.00
04/11/2017 19:45,2,0.607,ACTIVE,214.19,343.85,59.938,1491954304,"201051344000633","219011344069620",30.43,9.00,0,333.33,356.18,18.8,16.2,0.128,657887.6,657887.6,1021,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954307,1845861.00
04/11/2017 19:45,2,0.625,ACTIVE,213.74,342.35,59.970,1491954304,"201051344000469","219011344069620",30.06,7.70,0,332.73,354.07,19.0,16.4,0.133,660627.1,660627.1,1020,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954308,1845862.00
04/11/2017 19:45,2,0.654,ACTIVE,212.83,342.65,60.012,1491954304,"201051344000646","219011344069620",30.14,9.00,0,332.73,355.28,20.0,17.4,0.137,654251.6,654251.6,1020,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954309,1845863.00
04/11/2017 19:45,2,0.557,ACTIVE,211.48,340.85,59.975,1491954304,"274151322000052","219011344069620",29.52,12.00,0,330.93,347.16,16.6,14.1,0.106,926419.8,926419.8,1019,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954310,1845864.00
04/11/2017 19:45,2,0.674,ACTIVE,213.06,343.25,59.986,1491954304,"201051344000585","219011344069620",30.73,9.00,0,333.33,356.18,21.0,18.3,0.141,665192.2,665192.2,1019,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954311,1845865.00
04/11/2017 19:45,2,0.637,ACTIVE,212.83,341.15,59.944,1491954304,"201051344001230","219011344069620",30.49,8.50,0,331.53,354.07,19.7,17.1,0.128,658572.8,658572.8,1020,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954312,1845866.00
04/11/2017 19:45,2,0.648,ACTIVE,213.51,342.65,59.975,1491954304,"201051344000582","219011344069620",30.51,8.50,0,333.93,357.38,20.1,17.4,0.137,648590.7,648590.7,1016,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954313,1845867.00
04/11/2017 19:45,2,0.662,ACTIVE,212.38,341.15,59.970,1491954304,"201051344000955","219011344069620",30.89,9.30,0,332.13,353.47,20.7,18.1,0.133,666843.2,666843.2,1020,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954314,1845868.00
04/11/2017 19:45,2,0.350,ACTIVE,212.16,418.09,59.959,1491954304,"274151322000094","219011344069620",39.38,14.70,0,335.14,448.75,14.0,11.6,0.084,756227.6,756227.6,1047,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954314,1845869.00
