ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 19:45,2,0.625,ACTIVE,213.74,341.75,59.981,1491954304,"201051344000579","219011344069620",30.83,9.30,0,333.93,355.58,19.6,16.9,0.124,678244.1,678244.1,1021,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954315,1845870.00
04/11/2017 19:45,2,0.674,ACTIVE,212.61,341.15,59.981,1491954304,"201051344000890","219011344069620",30.71,9.30,0,333.63,354.67,21.0,18.4,0.137,660662.2,660662.2,1019,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954316,1845871.00
04/11/2017 19:45,2,0.658,ACTIVE,213.06,342.05,59.975,1491954304,"201051344000438","219011344069620",31.03,9.00,0,334.24,355.88,20.7,18.1,0.137,663575.5,663575.5,1018,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954317,1845872.00
04/11/2017 19:45,2,0.668,ACTIVE,213.06,340.25,59.928,1491954304,"201051344000417","219011344069620",20.24,8.50,0,333.93,350.17,13.7,11.3,0.084,627602.0,627602.0,1025,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954318,1845873.00
04/11/2017 19:45,2,0.529,ACTIVE,212.16,339.04,59.986,1491954304,"274151322000083","219011344069620",29.74,12.00,0,331.53,347.76,15.9,13.5,0.102,917182.2,917182.2,1018,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954319,1845874.00
04/11/2017 19:45,2,0.562,ACTIVE,212.83,342.05,59.975,1491954304,"274151322000076","219011344069620",30.32,12.00,0,331.53,348.66,17.3,14.8,0.106,977446.5,977446.5,1020,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954320,1845875.00
04/11/2017 19:45,2,0.613,ACTIVE,213.29,341.75,60.007,1491954304,"201051344000868","219011344069620",29.74,7.70,0,333.33,353.47,18.5,15.9,0.124,659280.7,659280.7,1021,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954321,1845876.00
04/11/2017 19:45,2,0.547,ACTIVE,211.93,339.65,59.975,1491954304,"274151322000095","219011344069620",30.32,11.70,0,331.53,347.46,16.8,14.3,0.110,968104.7,968104.7,1018,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954322,1845877.00
04/11/2017 19:45,2,0.586,ACTIVE,213.29,341.45,59.986,1491954304,"201051344000988","219011344069620",19.80,8.50,0,332.43,351.37,11.8,9.4,0.084,602702.9,602702.9,1021,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954323,1845878.00
04/11/2017 19:45,2,0.648,ACTIVE,212.61,340.85,60.028,1491954304,"201051344001025","219011344069620",30.97,9.00,0,333.33,354.97,20.4,17.8,0.137,662784.3,662784.3,1020,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954324,1845879.00
04/11/2017 19:45,2,0.604,ACTIVE,213.51,341.75,59.944,1491954304,"201051344000458","219011344069620",30.45,10.00,0,333.63,354.07,18.6,16.1,0.128,671537.6,671537.6,1017,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954325,1845880.00
04/11/2017 19:45,2,0.600,ACTIVE,214.19,343.55,60.034,1491954304,"201051344000853","219011344069620",30.32,9.00,0,334.84,355.28,18.4,15.9,0.124,671847.8,671847.8,1018,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954325,1845881.00
04/11/2017 19:45,2,0.637,ACTIVE,213.06,342.95,59.970,1491954304,"201051344000685","219011344069620",30.69,8.50,0,334.24,355.88,19.8,17.2,0.141,663696.7,663696.7,1020,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954326,1845882.00
04/11/2017 19:45,2,0.639,ACTIVE,213.29,342.65,59.986,1491954304,"201051344000917","219011344069620",30.55,9.70,0,333.93,355.28,19.8,17.2,0.137,660319.6,660319.6,1022,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954327,1845883.00
04/11/2017 19:45,2,0.623,ACTIVE,213.06,342.35,59.986,1491954304,"201051344001145","219011344069620",31.09,7.70,0,334.24,356.18,19.7,17.1,0.137,668163.5,668163.5,1020,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954328,1845884.00
04/11/2017 19:45,2,0.660,ACTIVE,212.83,342.05,59.981,1491954304,"201051344000651","219011344069620",30.49,8.00,0,334.24,355.28,20.4,17.8,0.137,656901.3,656901.3,1017,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954329,1845885.00
04/11/2017 19:45,2,0.502,ACTIVE,211.70,339.34,59.965,1491954304,"274151322000088","219011344069620",29.04,11.70,0,331.53,346.26,14.8,12.4,0.088,878910.2,878910.2,1020,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954330,1845886.00
04/11/2017 19:45,2,0.336,ACTIVE,212.61,440.04,59.981,1491954304,"274151322000068","219011344069620",41.81,15.30,0,335.44,447.85,14.3,11.8,0.075,756563.9,756563.9,1046,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954331,1845887.00
04/11/2017 19:45,2,0.656,ACTIVE,212.61,341.15,59.981,1491954304,"201051344001135","219011344069620",29.92,9.00,0,333.03,354.67,19.9,17.3,0.137,652651.6,652651.6,1020,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954332,1845888.00
04/11/2017 19:45,2,0.615,ACTIVE,213.29,341.75,59.981,1491954304,"201051344000594","219011344069620",30.34,9.00,0,332.73,353.47,18.9,16.3,0.124,673347.4,673347.4,1021,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954333,1845889.00
04/11/2017 19:45,2,0.643,ACTIVE,213.06,341.75,60.018,1491954304,"201051344001203","219011344069620",30.36,9.00,0,334.24,355.88,19.8,17.2,0.137,661208.6,661208.6,1018,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954333,1845890.00
04/11/2017 19:45,2,0.520,ACTIVE,211.93,339.65,59.981,1491954304,"274151322000054","219011344069620",29.40,12.30,0,331.23,347.16,15.5,13.0,0.097,897131.8,897131.8,1017,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954335,1845891.00
04/11/2017 19:45,2,0.598,ACTIVE,213.74,341.15,59.981,1491954304,"201051344000867","219011344069620",30.12,9.70,0,333.93,353.77,18.2,15.7,0.119,658308.4,658308.4,1023,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954335,1845892.00
04/11/2017 19:45,2,0.668,ACTIVE,212.83,342.35,59.975,1491954304,"201051344001093","219011344069620",30.63,9.00,0,333.03,355.58,20.8,18.1,0.128,660024.3,660024.3,1020,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954336,1845893.00
04/11/2017 19:45,2,0.551,ACTIVE,213.51,342.65,59.986,1491954304,"201051344000900","219011344069620",30.12,8.50,0,333.93,353.47,16.8,14.3,0.119,679484.1,679484.1,1022,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954337,1845894.00
04/11/2017 19:45,2,0.602,ACTIVE,213.74,342.05,60.023,1491954304,"201051344000648","219011344069620",30.47,7.70,0,334.84,353.47,18.6,16.0,0.119,669036.2,669036.2,1021,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954338,1845895.00
04/11/2017 19:45,2,0.609,ACTIVE,213.51,342.05,59.970,1491954304,"201051344000569","219011344069620",30.30,9.30,0,333.93,353.47,18.7,16.2,0.124,681733.1,681733.1,1019,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954339,1845896.00
04/11/2017 19:45,2,0.590,ACTIVE,213.51,341.15,59.975,1491954304,"201051344000983","219011344069620",30.53,9.30,0,333.93,353.77,18.3,15.7,0.128,672461.8,672461.8,1019,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954340,1845897.00
04/11/2017 19:45,2,0.576,ACTIVE,213.51,341.75,60.023,1491954304,"201051344001158","219011344069620",30.59,8.50,0,333.63,354.37,17.9,15.4,0.119,658256.2,658256.2,1021,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954341,1845898.00
04/11/2017 19:45,2,0.518,ACTIVE,211.93,341.15,59.975,1491954304,"274151322000087","219011344069620",29.40,17.00,0,331.23,347.16,15.4,13.0,0.084,869152.2,869152.2,1028,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954343,1845899.00
04/11/2017 19:45,2,0.584,ACTIVE,213.96,342.35,59.970,1491954304,"201051344000645","219011344069620",30.55,9.30,0,333.33,354.07,18.1,15.5,0.119,671444.1,671444.1,1019,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954344,1845900.00
04/11/2017 19:45,2,0.598,ACTIVE,213.96,342.65,59.981,1491954304,"201051344000576","219011344069620",30.45,8.50,0,334.24,354.97,18.5,15.9,0.115,672264.7,672264.7,1022,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491954345,1845901.00
04/11/2017 20:00,2,0.414,ACTIVE,213.74,340.55,59.986,1491955204,"201051344000645","219011344069620",29.30,9.00,0,333.93,351.37,12.3,10.0,0.066,671447.1,671447.1,1020,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955205,1845902.00
04/11/2017 20:00,2,0.330,ACTIVE,212.16,339.95,59.970,1491955204,"274151322000085","219011344069620",28.67,11.30,0,334.54,345.36,9.6,7.4,0.049,894361.5,894361.5,1016,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955206,1845903.00
04/11/2017 20:00,2,0.438,ACTIVE,213.74,342.65,59.981,1491955204,"201051344000633","219011344069620",28.35,8.50,0,333.33,352.87,12.6,10.3,0.062,657890.9,657890.9,1022,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955206,1845904.00
04/11/2017 20:00,2,0.451,ACTIVE,213.51,340.55,59.986,1491955204,"201051344000469","219011344069620",28.15,7.30,0,331.83,351.37,12.9,10.6,0.066,660630.5,660630.5,1021,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955207,1845905.00
04/11/2017 20:00,2,0.461,ACTIVE,212.61,339.95,59.991,1491955204,"201051344000646","219011344069620",29.38,8.50,0,331.53,351.67,13.7,11.3,0.075,654255.1,654255.1,1021,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955208,1845906.00
04/11/2017 20:00,2,0.357,ACTIVE,211.70,338.74,59.986,1491955204,"274151322000052","219011344069620",29.38,11.70,0,333.63,345.66,10.6,8.3,0.057,926422.6,926422.6,1020,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955209,1845907.00
04/11/2017 20:00,2,0.469,ACTIVE,213.06,340.55,59.981,1491955204,"201051344000585","219011344069620",30.06,8.50,0,333.33,352.57,14.3,11.9,0.075,665195.9,665195.9,1020,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955210,1845908.00
04/11/2017 20:00,2,0.447,ACTIVE,212.83,339.34,59.996,1491955204,"201051344001230","219011344069620",29.32,8.00,0,331.53,353.77,13.3,10.9,0.075,658576.2,658576.2,1021,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955211,1845909.00
04/11/2017 20:00,2,0.457,ACTIVE,213.29,340.55,59.975,1491955204,"201051344000582","219011344069620",29.62,7.70,0,333.33,352.57,13.8,11.3,0.075,648594.2,648594.2,1017,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955212,1845910.00
04/11/2017 20:00,2,0.482,ACTIVE,212.61,339.34,59.981,1491955204,"201051344000955","219011344069620",29.58,8.50,0,332.43,351.07,14.5,12.0,0.080,666846.9,666846.9,1021,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955213,1845911.00
04/11/2017 20:00,2,0.209,ACTIVE,212.38,419.30,59.991,1491955204,"274151322000094","219011344069620",39.48,14.00,0,335.44,430.42,8.4,6.2,0.053,756229.8,756229.8,1048,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955214,1845912.00
04/11/2017 20:00,2,0.453,ACTIVE,213.51,340.25,60.018,1491955204,"201051344000579","219011344069620",29.72,9.70,0,333.33,351.37,13.7,11.3,0.071,678247.5,678247.5,1022,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955215,1845913.00
04/11/2017 20:00,2,0.469,ACTIVE,212.61,339.04,60.023,1491955204,"201051344000890","219011344069620",30.40,8.50,0,332.13,352.57,14.5,12.0,0.080,660665.9,660665.9,1020,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955216,1845914.00
04/11/2017 20:00,2,0.471,ACTIVE,212.83,340.25,59.996,1491955204,"201051344000438","219011344069620",29.66,8.00,0,333.93,351.97,14.2,11.8,0.075,663579.2,663579.2,1019,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955217,1845915.00
04/11/2017 20:00,2,0.482,ACTIVE,213.06,339.34,59.996,1491955204,"201051344000417","219011344069620",19.66,8.50,0,332.73,347.76,9.6,7.4,0.044,627604.3,627604.3,1026,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955217,1845916.00
04/11/2017 20:00,2,0.332,ACTIVE,212.38,339.95,59.991,1491955204,"274151322000083","219011344069620",29.40,11.70,0,334.24,345.96,9.9,7.6,0.053,917184.8,917184.8,1019,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955218,1845917.00
04/11/2017 20:00,2,0.355,ACTIVE,212.38,340.25,59.981,1491955204,"274151322000076","219011344069620",29.94,11.30,0,335.44,346.56,10.8,8.5,0.071,977449.4,977449.4,1021,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955219,1845918.00
04/11/2017 20:00,2,0.418,ACTIVE,213.29,340.25,59.991,1491955204,"201051344000868","219011344069620",29.56,7.70,0,333.33,350.77,12.5,10.2,0.062,659283.8,659283.8,1022,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955220,1845919.00
04/11/2017 20:00,2,0.354,ACTIVE,211.93,338.14,59.986,1491955204,"274151322000095","219011344069620",28.80,11.00,0,333.93,345.96,10.3,8.0,0.057,968107.4,968107.4,1019,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955221,1845920.00
04/11/2017 20:00,2,0.379,ACTIVE,213.06,340.55,59.959,1491955204,"201051344000988","219011344069620",20.14,8.50,0,333.33,348.96,7.7,5.5,0.044,602704.7,602704.7,1022,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955222,1845921.00
04/11/2017 20:00,2,0.447,ACTIVE,212.61,339.04,59.996,1491955204,"201051344001025","219011344069620",30.32,8.00,0,333.33,351.67,13.7,11.3,0.080,662787.9,662787.9,1021,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955223,1845922.00
04/11/2017 20:00,2,0.439,ACTIVE,213.29,340.25,59.991,1491955204,"201051344000458","219011344069620",28.39,10.30,0,333.63,351.07,12.7,10.3,0.071,671540.9,671540.9,1018,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955224,1845923.00
04/11/2017 20:00,2,0.410,ACTIVE,213.96,342.05,59.991,1491955204,"201051344000853","219011344069620",29.56,9.30,0,335.44,352.27,12.3,10.0,0.071,671851.0,671851.0,1019,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955225,1845924.00
04/11/2017 20:00,2,0.461,ACTIVE,213.06,340.85,59.986,1491955204,"201051344000685","219011344069620",28.45,8.00,0,333.33,353.17,13.3,11.0,0.084,663700.1,663700.1,1021,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955226,1845925.00
04/11/2017 20:00,2,0.459,ACTIVE,212.83,340.55,59.996,1491955204,"201051344000917","219011344069620",28.21,9.00,0,333.03,352.57,13.1,10.8,0.071,660323.0,660323.0,1023,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955226,1845926.00
04/11/2017 20:00,2,0.434,ACTIVE,213.06,340.55,59.996,1491955204,"201051344001145","219011344069620",30.02,7.30,0,333.63,353.17,13.2,10.8,0.075,668166.9,668166.9,1021,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955227,1845927.00
04/11/2017 20:00,2,0.471,ACTIVE,213.06,340.55,59.996,1491955204,"201051344000651","219011344069620",29.38,7.30,0,333.03,352.57,14.0,11.6,0.075,656904.9,656904.9,1018,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955228,1845928.00
04/11/2017 20:00,2,0.318,ACTIVE,211.48,338.14,59.949,1491955204,"274151322000088","219011344069620",27.79,10.70,0,333.63,344.76,9.0,6.8,0.049,878912.5,878912.5,1021,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955229,1845929.00
04/11/2017 20:00,2,0.232,ACTIVE,212.83,413.59,59.996,1491955204,"274151322000068","219011344069620",39.10,14.70,0,336.04,445.45,9.2,7.0,0.040,756566.2,756566.2,1047,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955230,1845930.00
04/11/2017 20:00,2,0.441,ACTIVE,212.38,338.44,60.002,1491955204,"201051344001135","219011344069620",30.02,8.00,0,332.43,350.77,13.5,11.1,0.075,652655.1,652655.1,1021,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955231,1845931.00
04/11/2017 20:00,2,0.428,ACTIVE,213.06,339.95,59.959,1491955204,"201051344000594","219011344069620",29.32,9.00,0,332.43,350.77,12.7,10.4,0.071,673350.7,673350.7,1022,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955232,1845932.00
04/11/2017 20:00,2,0.459,ACTIVE,213.06,339.65,59.996,1491955204,"201051344001203","219011344069620",28.19,8.00,0,333.03,352.57,13.2,10.8,0.080,661212.0,661212.0,1019,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955233,1845933.00
04/11/2017 20:00,2,0.336,ACTIVE,211.93,339.04,60.002,1491955204,"274151322000054","219011344069620",27.93,11.70,0,334.24,345.06,9.5,7.3,0.053,897134.3,897134.3,1018,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955234,1845934.00
04/11/2017 20:00,2,0.408,ACTIVE,213.51,339.95,59.965,1491955204,"201051344000867","219011344069620",29.54,9.30,0,333.33,351.07,12.3,9.9,0.062,658311.5,658311.5,1024,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955235,1845935.00
04/11/2017 20:00,2,0.480,ACTIVE,212.61,339.95,60.002,1491955204,"201051344001093","219011344069620",29.56,8.00,0,332.43,351.67,14.4,12.0,0.071,660028.0,660028.0,1021,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955235,1845936.00
04/11/2017 20:00,2,0.361,ACTIVE,213.29,340.25,60.007,1491955204,"201051344000900","219011344069620",29.04,8.50,0,333.03,351.07,10.7,8.4,0.066,679486.8,679486.8,1023,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955236,1845937.00
04/11/2017 20:00,2,0.418,ACTIVE,213.51,340.25,60.039,1491955204,"201051344000648","219011344069620",29.74,7.70,0,333.63,350.47,12.6,10.3,0.066,669039.4,669039.4,1022,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955237,1845938.00
04/11/2017 20:00,2,0.424,ACTIVE,213.51,340.25,60.034,1491955204,"201051344000569","219011344069620",29.40,9.70,0,333.63,350.77,12.7,10.3,0.066,681736.3,681736.3,1020,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955238,1845939.00
04/11/2017 20:00,2,0.412,ACTIVE,213.29,339.95,60.002,1491955204,"201051344000983","219011344069620",29.52,9.70,0,332.73,351.37,12.3,10.0,0.071,672464.9,672464.9,1020,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955239,1845940.00
04/11/2017 20:00,2,0.406,ACTIVE,213.29,340.25,60.007,1491955204,"201051344001158","219011344069620",28.86,9.00,0,333.33,351.67,11.9,9.6,0.071,658259.3,658259.3,1022,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955240,1845941.00
04/11/2017 20:00,2,0.414,ACTIVE,213.74,341.45,59.991,1491955204,"201051344000576","219011344069620",29.64,8.00,0,333.93,351.97,12.5,10.1,0.062,672267.8,672267.8,1023,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955241,1845942.00
04/11/2017 20:00,2,0.338,ACTIVE,212.16,339.04,59.996,1491955204,"274151322000087","219011344069620",27.97,15.80,0,334.24,345.66,9.6,7.3,0.044,869154.6,869154.6,1029,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491955242,1845943.00
04/11/2017 20:15,2,0.240,ACTIVE,213.74,338.44,60.018,1491956103,"201051344000645","219011344069620",28.94,8.50,0,334.54,347.76,7.1,4.9,0.022,671448.8,671448.8,1021,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956104,1845944.00
04/11/2017 20:15,2,0.168,ACTIVE,211.93,336.34,59.965,1491956103,"274151322000085","219011344069620",27.63,10.70,0,334.24,342.35,4.7,2.6,0.018,894362.5,894362.5,1017,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956105,1845945.00
04/11/2017 20:15,2,0.264,ACTIVE,213.74,339.95,59.975,1491956103,"201051344000633","219011344069620",29.18,8.00,0,333.33,349.86,7.8,5.6,0.018,657892.7,657892.7,1023,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956106,1845946.00
04/11/2017 20:15,2,0.271,ACTIVE,213.29,338.44,59.975,1491956103,"201051344000469","219011344069620",29.28,7.00,0,332.73,347.46,8.1,5.9,0.022,660632.4,660632.4,1022,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956107,1845947.00
04/11/2017 20:15,2,0.277,ACTIVE,212.16,337.54,59.981,1491956103,"201051344000646","219011344069620",28.55,8.00,0,331.53,347.16,8.0,5.8,0.031,654257.1,654257.1,1022,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956108,1845948.00
04/11/2017 20:15,2,0.193,ACTIVE,211.48,336.04,59.954,1491956103,"274151322000052","219011344069620",27.87,11.00,0,333.03,342.95,5.5,3.3,0.013,926423.9,926423.9,1021,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956109,1845949.00
04/11/2017 20:15,2,0.283,ACTIVE,212.61,338.44,59.986,1491956103,"201051344000585","219011344069620",29.10,8.00,0,331.83,347.46,8.4,6.2,0.031,665197.9,665197.9,1021,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956110,1845950.00
04/11/2017 20:15,2,0.275,ACTIVE,212.38,336.94,59.981,1491956103,"201051344001230","219011344069620",28.39,7.70,0,331.83,345.96,8.0,5.7,0.018,658578.1,658578.1,1022,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956111,1845951.00
04/11/2017 20:15,2,0.281,ACTIVE,212.83,338.44,59.975,1491956103,"201051344000582","219011344069620",28.71,7.00,0,333.03,347.16,8.2,6.0,0.027,648596.2,648596.2,1018,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956111,1845952.00
04/11/2017 20:15,2,0.291,ACTIVE,212.16,337.24,59.986,1491956103,"201051344000955","219011344069620",29.64,7.70,0,331.23,346.26,8.8,6.6,0.031,666849.1,666849.1,1022,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956113,1845953.00
04/11/2017 20:15,2,0.102,ACTIVE,211.70,337.84,60.002,1491956103,"274151322000094","219011344069620",29.98,12.30,0,334.54,421.70,3.1,1.1,0.009,756230.5,756230.5,1049,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956113,1845954.00
04/11/2017 20:15,2,0.279,ACTIVE,213.06,337.54,59.986,1491956103,"201051344000579","219011344069620",29.56,9.30,0,333.33,347.16,8.4,6.2,0.022,678249.5,678249.5,1023,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956114,1845955.00
04/11/2017 20:15,2,0.289,ACTIVE,212.16,336.34,60.002,1491956103,"201051344000890","219011344069620",29.82,8.00,0,332.13,347.16,8.8,6.5,0.031,660668.0,660668.0,1021,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956115,1845956.00
04/11/2017 20:15,2,0.277,ACTIVE,212.61,337.84,59.981,1491956103,"201051344000438","219011344069620",30.24,7.70,0,333.03,347.46,8.5,6.3,0.027,663581.3,663581.3,1020,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956116,1845957.00
04/11/2017 20:15,2,0.318,ACTIVE,212.61,337.54,59.981,1491956103,"201051344000417","219011344069620",19.00,8.00,0,332.73,345.36,6.2,4.0,0.013,627605.7,627605.7,1027,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956117,1845958.00
04/11/2017 20:15,2,0.170,ACTIVE,211.70,337.24,59.970,1491956103,"274151322000083","219011344069620",27.85,11.00,0,333.63,342.95,4.8,2.7,0.013,917186.0,917186.0,1020,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956118,1845959.00
04/11/2017 20:15,2,0.176,ACTIVE,212.38,336.34,59.975,1491956103,"274151322000076","219011344069620",28.65,11.00,0,334.54,343.25,5.1,3.0,0.013,977450.7,977450.7,1022,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956119,1845960.00
04/11/2017 20:15,2,0.256,ACTIVE,213.06,337.84,59.975,1491956103,"201051344000868","219011344069620",28.49,7.00,0,333.93,347.16,7.4,5.2,0.022,659285.6,659285.6,1023,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956120,1845961.00
04/11/2017 20:15,2,0.174,ACTIVE,211.48,336.34,59.996,1491956103,"274151322000095","219011344069620",27.77,10.70,0,333.33,342.35,5.0,2.9,0.022,968108.6,968108.6,1020,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956121,1845962.00
04/11/2017 20:15,2,0.238,ACTIVE,213.06,339.04,59.991,1491956103,"201051344000988","219011344069620",18.43,8.00,0,332.43,346.26,4.5,2.4,0.018,602705.6,602705.6,1023,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956122,1845963.00
04/11/2017 20:15,2,0.266,ACTIVE,212.38,336.34,59.970,1491956103,"201051344001025","219011344069620",29.88,7.30,0,332.73,347.16,8.1,5.8,0.022,662789.8,662789.8,1022,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956122,1845964.00
04/11/2017 20:15,2,0.258,ACTIVE,213.06,337.24,59.981,1491956103,"201051344000458","219011344069620",29.32,10.00,0,333.93,347.16,7.7,5.5,0.018,671542.7,671542.7,1019,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956123,1845965.00
04/11/2017 20:15,2,0.260,ACTIVE,213.74,339.65,59.975,1491956103,"201051344000853","219011344069620",27.85,8.50,0,335.14,348.06,7.3,5.2,0.022,671852.7,671852.7,1020,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956124,1845966.00
04/11/2017 20:15,2,0.271,ACTIVE,212.83,339.34,59.954,1491956103,"201051344000685","219011344069620",28.67,7.30,0,332.73,348.06,7.9,5.7,0.022,663702.0,663702.0,1022,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956126,1845967.00
04/11/2017 20:15,2,0.262,ACTIVE,212.61,338.44,60.018,1491956103,"201051344000917","219011344069620",29.48,8.00,0,331.53,347.46,7.8,5.6,0.018,660324.9,660324.9,1024,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956127,1845968.00
04/11/2017 20:15,2,0.250,ACTIVE,212.83,338.44,59.970,1491956103,"201051344001145","219011344069620",29.72,7.00,0,333.63,348.66,7.6,5.4,0.027,668168.7,668168.7,1022,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956127,1845969.00
04/11/2017 20:15,2,0.277,ACTIVE,212.61,337.24,59.975,1491956103,"201051344000651","219011344069620",29.80,7.00,0,333.33,347.46,8.3,6.1,0.022,656907.0,656907.0,1019,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956128,1845970.00
04/11/2017 20:15,2,0.154,ACTIVE,211.25,336.64,59.965,1491956103,"274151322000088","219011344069620",26.54,10.70,0,332.43,341.75,4.2,2.1,0.013,878913.5,878913.5,1022,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956129,1845971.00
04/11/2017 20:15,2,0.121,ACTIVE,212.38,337.24,59.981,1491956103,"274151322000068","219011344069620",30.26,13.30,0,335.14,423.81,3.7,1.6,0.004,756567.1,756567.1,1048,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956130,1845972.00
04/11/2017 20:15,2,0.262,ACTIVE,212.16,336.34,59.991,1491956103,"201051344001135","219011344069620",29.20,7.70,0,332.43,346.86,7.8,5.6,0.027,652657.0,652657.0,1022,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956131,1845973.00
04/11/2017 20:15,2,0.264,ACTIVE,212.83,338.14,59.975,1491956103,"201051344000594","219011344069620",29.02,8.50,0,331.83,347.76,7.8,5.6,0.018,673352.5,673352.5,1023,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956132,1845974.00
04/11/2017 20:15,2,0.270,ACTIVE,212.38,337.54,59.981,1491956103,"201051344001203","219011344069620",28.43,7.30,0,333.33,347.76,7.8,5.6,0.022,661213.9,661213.9,1020,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956133,1845975.00
04/11/2017 20:15,2,0.166,ACTIVE,211.48,336.04,59.981,1491956103,"274151322000054","219011344069620",27.79,11.00,0,333.03,342.35,4.7,2.6,0.013,897135.4,897135.4,1019,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956134,1845976.00
04/11/2017 20:15,2,0.250,ACTIVE,213.29,337.54,60.012,1491956103,"201051344000867","219011344069620",28.71,9.00,0,333.63,346.56,7.3,5.1,0.018,658313.2,658313.2,1025,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956135,1845977.00
04/11/2017 20:15,2,0.287,ACTIVE,212.38,338.14,59.981,1491956103,"201051344001093","219011344069620",30.32,7.70,0,333.33,346.56,8.8,6.6,0.018,660030.1,660030.1,1022,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956136,1845978.00
04/11/2017 20:15,2,0.195,ACTIVE,213.06,338.44,59.965,1491956103,"201051344000900","219011344069620",28.61,8.00,0,333.03,346.86,5.7,3.6,0.022,679488.1,679488.1,1024,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956137,1845979.00
04/11/2017 20:15,2,0.260,ACTIVE,213.29,337.84,59.991,1491956103,"201051344000648","219011344069620",29.48,7.30,0,334.24,347.46,7.8,5.6,0.022,669041.3,669041.3,1023,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956138,1845980.00
04/11/2017 20:15,2,0.250,ACTIVE,213.06,337.54,59.996,1491956103,"201051344000569","219011344069620",29.46,9.00,0,333.63,346.86,7.5,5.3,0.022,681738.1,681738.1,1021,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956139,1845981.00
04/11/2017 20:15,2,0.252,ACTIVE,213.06,337.54,59.986,1491956103,"201051344000983","219011344069620",28.75,9.00,0,332.73,346.86,7.3,5.2,0.022,672466.7,672466.7,1021,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956140,1845982.00
04/11/2017 20:15,2,0.238,ACTIVE,213.06,337.84,59.996,1491956103,"201051344001158","219011344069620",28.96,8.50,0,333.03,346.86,7.0,4.8,0.022,658260.9,658260.9,1023,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956141,1845983.00
04/11/2017 20:15,2,0.270,ACTIVE,213.74,339.34,59.986,1491956103,"201051344000576","219011344069620",28.75,7.70,0,334.54,348.66,7.8,5.7,0.018,672269.6,672269.6,1024,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956142,1845984.00
04/11/2017 20:15,2,0.172,ACTIVE,211.70,336.94,59.986,1491956103,"274151322000087","219011344069620",27.43,15.00,0,333.63,342.95,4.8,2.7,0.013,869155.7,869155.7,1030,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491956143,1845985.00
04/11/2017 20:30,2,0.139,ALERT,213.96,300.87,59.954,1491957004,"201051344000645","219011344069620",22.72,7.30,0,299.97,342.95,3.2,1.2,0.000,671449.6,671449.6,1022,0,0,0,L,1122011218,0,122.01,122.91,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957006,1845986.00
04/11/2017 20:30,2,0.066,ALERT,212.16,298.17,59.949,1491957004,"274151322000085","219011344069620",22.82,9.30,0,294.26,339.95,1.6,0.0,0.000,894362.8,894362.8,1018,0,0,0,L,1151911521,0,122.46,122.46,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957007,1845987.00
04/11/2017 20:30,2,0.160,ALERT,213.96,300.57,59.922,1491957004,"201051344000633","219011344069620",21.81,7.00,0,298.47,345.96,3.5,1.5,0.000,657893.6,657893.6,1024,0,0,0,L,1122011218,0,122.23,122.91,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957009,1845988.00
04/11/2017 20:30,2,0.178,ALERT,213.74,301.17,59.965,1491957004,"201051344000469","219011344069620",22.78,6.00,0,299.37,342.95,4.1,2.0,0.000,660633.4,660633.4,1023,0,0,0,L,1122011218,0,121.33,122.91,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957011,1845989.00
04/11/2017 20:30,2,0.172,ALERT,212.83,300.87,59.949,1491957004,"201051344000646","219011344069620",21.51,7.00,0,297.26,342.35,3.8,1.7,0.000,654258.1,654258.1,1023,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957013,1845990.00
04/11/2017 20:30,2,0.092,ALERT,212.16,298.17,59.954,1491957004,"274151322000052","219011344069620",22.22,9.70,0,293.96,340.25,2.1,0.1,0.000,926424.3,926424.3,1022,0,0,0,L,1151911521,0,121.55,122.68,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957015,1845991.00
04/11/2017 20:30,2,0.166,ALERT,213.29,301.17,59.959,1491957004,"201051344000585","219011344069620",23.24,7.00,0,299.37,343.25,3.9,1.9,0.000,665199.0,665199.0,1022,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957016,1845992.00
04/11/2017 20:30,2,0.160,ALERT,213.06,301.17,59.965,1491957004,"201051344001230","219011344069620",21.75,7.00,0,298.17,341.45,3.5,1.5,0.000,658579.0,658579.0,1023,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957018,1845993.00
04/11/2017 20:30,2,0.162,ALERT,213.74,302.07,59.959,1491957004,"201051344000582","219011344069620",23.58,6.00,0,299.07,343.25,3.9,1.9,0.000,648597.2,648597.2,1019,0,0,0,L,1122011218,0,122.68,122.23,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957020,1845994.00
04/11/2017 20:30,2,0.182,ALERT,212.83,301.17,59.959,1491957004,"201051344000955","219011344069620",22.70,7.00,0,298.17,341.45,4.2,2.1,0.000,666850.2,666850.2,1023,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957022,1845995.00
04/11/2017 20:30,2,0.023,ALERT,212.16,344.76,59.954,1491957004,"274151322000094","219011344069620",17.79,10.00,0,293.96,408.48,0.4,0.0,0.049,756230.5,756230.5,1050,0,0,0,L,1151911521,0,121.78,122.91,0002,7,0,0,0,0,0,0,153,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957024,1845996.00
04/11/2017 20:30,2,0.182,ALERT,213.74,301.77,59.965,1491957004,"201051344000579","219011344069620",22.19,8.00,0,300.87,342.65,4.1,2.0,0.000,678250.6,678250.6,1024,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957026,1845997.00
04/11/2017 20:30,2,0.176,ALERT,213.06,301.47,59.949,1491957004,"201051344000890","219011344069620",23.44,7.30,0,300.57,342.35,4.2,2.1,0.000,660669.1,660669.1,1022,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957027,1845998.00
04/11/2017 20:30,2,0.182,ALERT,213.29,300.87,59.970,1491957004,"201051344000438","219011344069620",22.56,6.70,0,297.87,342.35,4.2,2.1,0.000,663582.4,663582.4,1021,0,0,0,L,1122011218,0,122.68,122.01,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957029,1845999.00
04/11/2017 20:30,2,0.213,ALERT,213.29,300.57,60.007,1491957004,"201051344000417","219011344069620",17.95,6.70,0,296.96,350.17,3.9,1.8,0.000,627606.4,627606.4,1028,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957031,1846000.00
04/11/2017 20:30,2,0.068,ALERT,212.38,299.37,59.965,1491957004,"274151322000083","219011344069620",22.09,9.70,0,294.56,340.85,1.5,0.0,0.000,917186.3,917186.3,1021,0,0,0,L,1151911521,0,121.78,122.68,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957033,1846001.00
04/11/2017 20:30,2,0.070,ALERT,213.06,299.07,59.965,1491957004,"274151322000076","219011344069620",23.02,9.70,0,294.26,340.25,1.7,0.0,0.000,977451.0,977451.0,1023,0,0,0,L,1151911521,0,122.01,122.91,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957035,1846002.00
04/11/2017 20:30,2,0.148,ALERT,213.74,302.07,59.970,1491957004,"201051344000868","219011344069620",21.53,6.00,0,300.87,342.35,3.2,1.2,0.000,659286.4,659286.4,1024,0,0,0,L,1122011218,0,121.78,122.91,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957037,1846003.00
04/11/2017 20:30,2,0.062,ALERT,212.61,299.97,59.965,1491957004,"274151322000095","219011344069620",22.80,9.30,0,295.16,339.04,1.4,0.0,0.000,968108.9,968108.9,1021,0,0,0,L,1151911521,0,122.46,122.68,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957038,1846004.00
04/11/2017 20:30,2,0.123,ALERT,213.51,301.47,59.928,1491957004,"201051344000988","219011344069620",17.91,7.00,0,297.26,354.67,2.2,0.2,0.000,602705.9,602705.9,1024,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957040,1846005.00
04/11/2017 20:30,2,0.150,ALERT,213.06,300.27,59.975,1491957004,"201051344001025","219011344069620",23.74,6.70,0,299.37,342.65,3.6,1.6,0.000,662790.8,662790.8,1023,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957042,1846006.00
04/11/2017 20:30,2,0.150,ALERT,213.51,301.47,59.959,1491957004,"201051344000458","219011344069620",22.13,8.50,0,300.27,342.95,3.4,1.4,0.000,671543.6,671543.6,1020,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957044,1846007.00
04/11/2017 20:30,2,0.139,ALERT,214.41,301.47,59.986,1491957004,"201051344000853","219011344069620",20.81,7.30,0,299.97,344.15,2.9,0.9,0.000,671853.5,671853.5,1021,0,0,0,L,1122011218,0,122.46,123.14,0002,7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957046,1846008.00
04/11/2017 20:30,2,0.172,ALERT,213.51,300.87,59.986,1491957004,"201051344000685","219011344069620",19.22,6.70,0,297.87,344.15,3.4,1.3,0.000,663703.0,663703.0,1023,0,0,0,L,1122011218,0,123.14,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957048,1846009.00
04/11/2017 20:30,2,0.150,ALERT,213.51,300.57,59.986,1491957004,"201051344000917","219011344069620",22.26,7.00,0,296.36,343.85,3.4,1.4,0.000,660325.8,660325.8,1025,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957049,1846010.00
04/11/2017 20:30,2,0.139,ALERT,213.51,301.47,59.986,1491957004,"201051344001145","219011344069620",22.88,6.30,0,298.77,343.85,3.2,1.2,0.000,668169.5,668169.5,1023,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957051,1846011.00
04/11/2017 20:30,2,0.180,ALERT,213.29,300.57,59.986,1491957004,"201051344000651","219011344069620",22.28,5.50,0,297.57,342.35,4.1,2.0,0.000,656908.0,656908.0,1020,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957053,1846012.00
04/11/2017 20:30,2,0.049,ALERT,212.16,298.47,59.965,1491957004,"274151322000088","219011344069620",21.65,9.30,0,293.96,339.34,1.1,0.0,0.000,878913.6,878913.6,1023,0,0,0,L,1151911521,0,122.46,122.46,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957055,1846013.00
