ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 20:30,2,0.008,ALERT,213.29,298.17,59.986,1491957004,"274151322000068","219011344069620",41.41,11.00,0,293.36,407.27,0.0,0.0,0.000,756567.2,756567.2,1049,0,0,0,L,1151911521,0,122.23,123.14,0100,9,0,0,0,0,0,0,158,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1491957056,1846014.00
04/11/2017 20:30,2,0.150,ALERT,212.83,301.17,59.996,1491957004,"201051344001135","219011344069620",23.06,6.70,0,300.27,342.05,3.5,1.5,0.000,652657.9,652657.9,1023,0,0,0,L,1122011218,0,122.23,121.78,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957058,1846015.00
04/11/2017 20:30,2,0.152,ALERT,213.51,302.07,60.002,1491957004,"201051344000594","219011344069620",22.01,7.30,0,299.97,342.65,3.4,1.4,0.000,673353.4,673353.4,1024,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957060,1846016.00
04/11/2017 20:30,2,0.152,ALERT,213.29,300.87,60.023,1491957004,"201051344001203","219011344069620",22.28,6.30,0,297.87,343.55,3.4,1.4,0.000,661214.8,661214.8,1021,0,0,0,L,1122011218,0,122.91,121.78,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957062,1846017.00
04/11/2017 20:30,2,0.061,ALERT,212.38,299.67,59.996,1491957004,"274151322000054","219011344069620",21.83,9.70,0,294.26,339.34,1.4,0.0,0.000,897135.6,897135.6,1020,0,0,0,L,1151911521,0,122.23,122.46,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957064,1846018.00
04/11/2017 20:30,2,0.143,ALERT,214.19,301.17,60.028,1491957004,"201051344000867","219011344069620",21.59,7.70,0,299.67,343.25,3.1,1.1,0.000,658314.0,658314.0,1026,0,0,0,L,1122011218,0,122.46,122.68,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957065,1846019.00
04/11/2017 20:30,2,0.199,ALERT,213.29,301.17,60.007,1491957004,"201051344001093","219011344069620",22.01,6.70,0,297.87,341.75,4.5,2.4,0.000,660031.3,660031.3,1023,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957067,1846020.00
04/11/2017 20:30,2,0.090,ALERT,213.74,301.47,60.012,1491957004,"201051344000900","219011344069620",21.09,6.70,0,299.97,343.25,1.9,0.0,0.000,679488.6,679488.6,1025,0,0,0,L,1122011218,0,122.01,122.68,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957069,1846021.00
04/11/2017 20:30,2,0.156,ALERT,213.96,300.57,60.002,1491957004,"201051344000648","219011344069620",21.51,6.30,0,299.67,343.25,3.4,1.4,0.000,669042.2,669042.2,1024,0,0,0,L,1122011218,0,121.55,123.14,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957071,1846022.00
04/11/2017 20:30,2,0.152,ALERT,213.74,301.77,60.002,1491957004,"201051344000569","219011344069620",21.65,7.30,0,300.87,343.25,3.4,1.3,0.000,681739.0,681739.0,1022,0,0,0,L,1122011218,0,121.55,123.14,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957073,1846023.00
04/11/2017 20:30,2,0.143,ALERT,213.74,301.47,60.034,1491957004,"201051344000983","219011344069620",21.59,7.70,0,300.57,342.65,3.1,1.1,0.000,672467.5,672467.5,1022,0,0,0,L,1122011218,0,122.01,122.46,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957075,1846024.00
04/11/2017 20:30,2,0.133,ALERT,213.96,301.17,60.007,1491957004,"201051344001158","219011344069620",21.21,7.00,0,299.67,343.55,2.9,0.8,0.000,658261.6,658261.6,1024,0,0,0,L,1122011218,0,121.78,122.68,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957076,1846025.00
04/11/2017 20:30,2,0.152,ALERT,214.19,301.77,60.018,1491957004,"201051344000576","219011344069620",20.77,6.70,0,299.97,343.85,3.2,1.2,0.000,672270.5,672270.5,1025,0,0,0,L,1122011218,0,122.23,122.68,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957078,1846026.00
04/11/2017 20:30,2,0.074,ALERT,212.83,298.77,60.002,1491957004,"274151322000087","219011344069620",20.71,12.00,0,293.36,341.75,1.6,0.0,0.000,869156.0,869156.0,1031,0,0,0,L,1151911521,0,122.01,122.91,0002,9,0,0,0,0,0,0,68,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491957080,1846027.00
04/11/2017 20:45,2,0.000,ALERT,213.51,299.67,60.018,1491957903,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,671449.6,671449.6,1024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1491957906,1846028.00
04/11/2017 20:45,2,0.000,ALERT,211.93,297.26,59.986,1491957903,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,894362.8,894362.8,1020,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1491957907,1846029.00
04/11/2017 20:45,2,0.000,ALERT,212.83,298.17,59.996,1491957903,"201051344000633","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,657893.7,657893.7,1026,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1491957909,1846030.00
04/11/2017 20:45,2,0.000,ALERT,213.06,299.37,59.938,1491957903,"201051344000469","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,660633.6,660633.6,1025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1491957911,1846031.00
04/11/2017 20:45,2,0.000,ALERT,212.16,299.67,59.996,1491957903,"201051344000646","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,654258.2,654258.2,1025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1491957913,1846032.00
04/11/2017 20:45,2,0.000,ALERT,211.93,297.26,59.981,1491957903,"274151322000052","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,926424.3,926424.3,1024,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1491957915,1846033.00
04/11/2017 20:45,2,0.000,ALERT,212.61,299.67,60.039,1491957903,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,665199.1,665199.1,1024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1491957916,1846034.00
04/11/2017 20:45,2,0.000,ALERT,212.38,299.97,59.986,1491957903,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,658579.1,658579.1,1025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1491957918,1846035.00
04/11/2017 20:45,2,0.000,ALERT,212.83,300.57,59.975,1491957903,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,648597.3,648597.3,1021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1491957920,1846036.00
04/11/2017 20:45,2,0.000,ALERT,212.16,299.67,59.986,1491957903,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,666850.4,666850.4,1025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1491957922,1846037.00
04/11/2017 20:45,2,0.000,ALERT,211.93,296.96,59.981,1491957903,"274151322000094","219011344069620",0.00,8.00,0,296.06,390.74,0.0,0.0,0.000,756230.5,756230.5,1052,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1491957924,1846038.00
04/11/2017 20:45,2,0.000,ALERT,213.06,300.27,59.991,1491957903,"201051344000579","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,678250.8,678250.8,1026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491957925,1846039.00
04/11/2017 20:45,2,0.000,ALERT,212.38,300.27,59.996,1491957903,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,660669.4,660669.4,1024,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1491957927,1846040.00
04/11/2017 20:45,2,0.000,ALERT,212.61,299.67,59.981,1491957903,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,663582.6,663582.6,1023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491957929,1846041.00
04/11/2017 20:45,2,0.000,ALERT,212.38,298.77,59.970,1491957903,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,627606.6,627606.6,1030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1491957931,1846042.00
04/11/2017 20:45,2,0.000,ALERT,212.16,298.47,59.975,1491957903,"274151322000083","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,917186.3,917186.3,1023,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1491957933,1846043.00
04/11/2017 20:45,2,0.000,ALERT,212.61,298.17,59.981,1491957903,"274151322000076","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,977451.0,977451.0,1025,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1491957934,1846044.00
04/11/2017 20:45,2,0.000,ALERT,213.06,300.57,59.986,1491957903,"201051344000868","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,659286.5,659286.5,1026,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1491957936,1846045.00
04/11/2017 20:45,2,0.000,ALERT,211.93,298.47,59.986,1491957903,"274151322000095","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,968108.9,968108.9,1023,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1491957938,1846046.00
04/11/2017 20:45,2,0.000,ALERT,212.83,299.67,59.996,1491957903,"201051344000988","219011344069620",0.00,6.00,0,295.46,302.98,0.0,0.0,0.000,602705.9,602705.9,1026,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1491957940,1846047.00
04/11/2017 20:45,2,0.000,ALERT,212.16,298.77,60.039,1491957903,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,662790.9,662790.9,1025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1491957942,1846048.00
04/11/2017 20:45,2,0.000,ALERT,212.83,299.97,59.996,1491957903,"201051344000458","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,671543.8,671543.8,1022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491957944,1846049.00
04/11/2017 20:45,2,0.000,ALERT,213.74,299.97,60.034,1491957903,"201051344000853","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,671853.5,671853.5,1023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1491957945,1846050.00
04/11/2017 20:45,2,0.000,ALERT,212.83,299.97,59.991,1491957903,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,663703.1,663703.1,1025,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1491957947,1846051.00
04/11/2017 20:45,2,0.000,ALERT,212.83,299.67,59.996,1491957903,"201051344000917","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,660325.9,660325.9,1027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1491957949,1846052.00
04/11/2017 20:45,2,0.000,ALERT,212.83,300.27,59.986,1491957903,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,668169.6,668169.6,1025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1491957951,1846053.00
04/11/2017 20:45,2,0.000,ALERT,212.61,299.37,59.996,1491957903,"201051344000651","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,656908.2,656908.2,1022,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1491957952,1846054.00
04/11/2017 20:45,2,0.000,ALERT,211.70,298.17,59.981,1491957903,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,878913.6,878913.6,1025,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1491957954,1846055.00
04/11/2017 20:45,2,0.000,ALERT,212.61,297.26,59.986,1491957903,"274151322000068","219011344069620",0.00,9.30,0,296.06,396.45,0.0,0.0,0.000,756567.2,756567.2,1051,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1491957956,1846056.00
04/11/2017 20:45,2,0.000,ALERT,212.16,299.67,60.023,1491957903,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,652658.0,652658.0,1025,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1491957958,1846057.00
04/11/2017 20:45,2,0.000,ALERT,213.06,300.87,59.991,1491957903,"201051344000594","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,673353.5,673353.5,1026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1491957960,1846058.00
04/11/2017 20:45,2,0.000,ALERT,212.61,299.37,60.012,1491957903,"201051344001203","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,661214.9,661214.9,1023,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1491957961,1846059.00
04/11/2017 20:45,2,0.000,ALERT,211.70,298.17,59.991,1491957903,"274151322000054","219011344069620",0.00,8.00,0,296.36,310.19,0.0,0.0,0.000,897135.6,897135.6,1022,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1491957963,1846060.00
04/11/2017 20:45,2,0.000,ALERT,213.51,299.97,59.981,1491957903,"201051344000867","219011344069620",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,658314.1,658314.1,1028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1491957965,1846061.00
04/11/2017 20:45,2,0.000,ALERT,212.61,299.37,59.991,1491957903,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,660031.7,660031.7,1025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1491957967,1846062.00
04/11/2017 20:45,2,0.000,ALERT,213.06,300.27,59.991,1491957903,"201051344000900","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,679488.6,679488.6,1027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1491957969,1846063.00
04/11/2017 20:45,2,0.000,ALERT,213.29,299.37,60.039,1491957903,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,669042.3,669042.3,1026,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1491957970,1846064.00
04/11/2017 20:45,2,0.000,ALERT,213.06,300.57,59.996,1491957903,"201051344000569","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,681739.1,681739.1,1024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1491957972,1846065.00
04/11/2017 20:45,2,0.000,ALERT,213.06,300.27,59.996,1491957903,"201051344000983","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,672467.5,672467.5,1024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1491957974,1846066.00
04/11/2017 20:45,2,0.000,ALERT,213.29,300.27,59.991,1491957903,"201051344001158","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,658261.7,658261.7,1026,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1491957976,1846067.00
04/11/2017 20:45,2,0.000,ALERT,213.74,300.87,59.996,1491957903,"201051344000576","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,672270.6,672270.6,1027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1491957978,1846068.00
04/11/2017 20:45,2,0.000,ALERT,211.93,297.26,59.991,1491957903,"274151322000087","219011344069620",0.00,10.00,0,295.46,309.89,0.0,0.0,0.000,869156.0,869156.0,1033,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1491957980,1846069.00
04/11/2017 21:00,2,0.000,ALERT,213.29,299.97,59.986,1491958803,"201051344000645","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,671449.6,671449.6,1026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958805,1846070.00
04/11/2017 21:00,2,0.000,ALERT,211.70,297.26,59.975,1491958803,"274151322000085","219011344069620",0.00,6.70,0,295.16,309.89,0.0,0.0,0.000,894362.8,894362.8,1022,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958807,1846071.00
04/11/2017 21:00,2,0.000,ALERT,213.51,299.67,59.970,1491958803,"201051344000633","219011344069620",0.00,4.50,0,295.76,302.07,0.0,0.0,0.000,657893.7,657893.7,1028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958809,1846072.00
04/11/2017 21:00,2,0.000,ALERT,212.83,299.97,59.965,1491958803,"201051344000469","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,660633.6,660633.6,1027,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958811,1846073.00
04/11/2017 21:00,2,0.000,ALERT,212.16,298.77,59.991,1491958803,"201051344000646","219011344069620",0.00,4.50,0,296.36,304.78,0.0,0.0,0.000,654258.2,654258.2,1027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958813,1846074.00
04/11/2017 21:00,2,0.000,ALERT,211.25,296.96,60.034,1491958803,"274151322000052","219011344069620",0.00,6.70,0,294.86,309.89,0.0,0.0,0.000,926424.3,926424.3,1026,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958814,1846075.00
04/11/2017 21:00,2,0.000,ALERT,212.38,298.77,59.986,1491958803,"201051344000585","219011344069620",0.00,4.50,0,296.36,304.78,0.0,0.0,0.000,665199.1,665199.1,1026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958816,1846076.00
04/11/2017 21:00,2,0.000,ALERT,212.16,299.07,60.002,1491958803,"201051344001230","219011344069620",0.00,4.50,0,297.26,305.68,0.0,0.0,0.000,658579.1,658579.1,1027,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958818,1846077.00
04/11/2017 21:00,2,0.000,ALERT,212.61,299.67,60.023,1491958803,"201051344000582","219011344069620",0.00,3.70,0,297.87,305.68,0.0,0.0,0.000,648597.3,648597.3,1023,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958820,1846078.00
04/11/2017 21:00,2,0.000,ALERT,211.70,298.47,59.991,1491958803,"201051344000955","219011344069620",0.00,4.50,0,296.96,305.08,0.0,0.0,0.000,666850.4,666850.4,1027,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958821,1846079.00
04/11/2017 21:00,2,0.000,ALERT,211.70,296.96,60.002,1491958803,"274151322000094","219011344069620",0.00,6.70,0,294.56,309.59,0.0,0.0,0.000,756230.5,756230.5,1054,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958823,1846080.00
04/11/2017 21:00,2,0.000,ALERT,212.83,300.57,60.023,1491958803,"201051344000579","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,678250.8,678250.8,1028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958825,1846081.00
04/11/2017 21:00,2,0.000,ALERT,212.16,298.77,60.002,1491958803,"201051344000890","219011344069620",0.00,5.00,0,297.57,306.58,0.0,0.0,0.000,660669.4,660669.4,1026,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958827,1846082.00
04/11/2017 21:00,2,0.000,ALERT,212.38,298.77,59.996,1491958803,"201051344000438","219011344069620",0.00,4.00,0,296.96,305.38,0.0,0.0,0.000,663582.6,663582.6,1025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958829,1846083.00
04/11/2017 21:00,2,0.000,ALERT,212.38,298.17,59.996,1491958803,"201051344000417","219011344069620",0.00,5.00,0,296.66,305.08,0.0,0.0,0.000,627606.6,627606.6,1032,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958831,1846084.00
04/11/2017 21:00,2,0.000,ALERT,211.48,297.26,60.002,1491958803,"274151322000083","219011344069620",0.00,7.00,0,295.46,311.09,0.0,0.0,0.000,917186.3,917186.3,1025,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958833,1846085.00
04/11/2017 21:00,2,0.000,ALERT,212.16,297.26,60.002,1491958803,"274151322000076","219011344069620",0.00,6.70,0,294.86,309.29,0.0,0.0,0.000,977451.0,977451.0,1027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958834,1846086.00
04/11/2017 21:00,2,0.000,ALERT,212.61,300.57,60.023,1491958803,"201051344000868","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,659286.5,659286.5,1028,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958836,1846087.00
04/11/2017 21:00,2,0.000,ALERT,211.70,298.47,60.007,1491958803,"274151322000095","219011344069620",0.00,6.30,0,296.06,311.39,0.0,0.0,0.000,968108.9,968108.9,1025,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958838,1846088.00
04/11/2017 21:00,2,0.000,ALERT,212.61,299.97,59.965,1491958803,"201051344000988","219011344069620",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,602705.9,602705.9,1028,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958840,1846089.00
04/11/2017 21:00,2,0.000,ALERT,211.93,297.87,60.012,1491958803,"201051344001025","219011344069620",0.00,4.00,0,296.36,305.38,0.0,0.0,0.000,662790.9,662790.9,1027,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958842,1846090.00
04/11/2017 21:00,2,0.000,ALERT,212.61,299.97,60.044,1491958803,"201051344000458","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,671543.8,671543.8,1024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958844,1846091.00
04/11/2017 21:00,2,0.000,ALERT,213.29,299.97,60.007,1491958803,"201051344000853","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,671853.5,671853.5,1025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958845,1846092.00
04/11/2017 21:00,2,0.000,ALERT,212.38,298.77,60.007,1491958803,"201051344000685","219011344069620",0.00,4.50,0,296.96,305.38,0.0,0.0,0.000,663703.1,663703.1,1027,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958847,1846093.00
04/11/2017 21:00,2,0.000,ALERT,212.38,298.17,60.012,1491958803,"201051344000917","219011344069620",0.00,5.00,0,295.76,304.48,0.0,0.0,0.000,660325.9,660325.9,1029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958849,1846094.00
04/11/2017 21:00,2,0.000,ALERT,212.38,298.77,60.028,1491958803,"201051344001145","219011344069620",0.00,4.00,0,297.26,306.28,0.0,0.0,0.000,668169.6,668169.6,1027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958851,1846095.00
04/11/2017 21:00,2,0.000,ALERT,212.16,297.87,60.002,1491958803,"201051344000651","219011344069620",0.00,3.30,0,296.36,304.48,0.0,0.0,0.000,656908.2,656908.2,1024,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958852,1846096.00
04/11/2017 21:00,2,0.000,ALERT,211.25,297.26,60.007,1491958803,"274151322000088","219011344069620",0.00,6.70,0,295.16,309.89,0.0,0.0,0.000,878913.6,878913.6,1027,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958854,1846097.00
04/11/2017 21:00,2,0.000,ALERT,212.16,296.66,59.996,1491958803,"274151322000068","219011344069620",0.00,7.70,0,294.56,308.99,0.0,0.0,0.000,756567.2,756567.2,1053,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958856,1846098.00
04/11/2017 21:00,2,0.000,ALERT,211.93,298.47,60.034,1491958803,"201051344001135","219011344069620",0.00,4.50,0,296.96,305.38,0.0,0.0,0.000,652658.0,652658.0,1027,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958858,1846099.00
04/11/2017 21:00,2,0.000,ALERT,212.61,300.87,60.002,1491958803,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,673353.5,673353.5,1028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958860,1846100.00
04/11/2017 21:00,2,0.000,ALERT,212.16,298.17,60.034,1491958803,"201051344001203","219011344069620",0.00,4.00,0,296.96,306.28,0.0,0.0,0.000,661214.9,661214.9,1025,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958861,1846101.00
04/11/2017 21:00,2,0.000,ALERT,211.48,298.17,59.991,1491958803,"274151322000054","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,897135.6,897135.6,1024,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958863,1846102.00
04/11/2017 21:00,2,0.000,ALERT,213.06,299.97,60.028,1491958803,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,658314.1,658314.1,1030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958865,1846103.00
04/11/2017 21:00,2,0.000,ALERT,212.16,298.77,59.996,1491958803,"201051344001093","219011344069620",0.00,4.50,0,296.96,304.48,0.0,0.0,0.000,660031.7,660031.7,1027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958867,1846104.00
04/11/2017 21:00,2,0.000,ALERT,212.83,300.57,60.007,1491958803,"201051344000900","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,679488.6,679488.6,1029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958868,1846105.00
04/11/2017 21:00,2,0.000,ALERT,213.06,299.67,59.954,1491958803,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,669042.3,669042.3,1028,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491958870,1846106.00
04/11/2017 21:00,2,0.000,ALERT,212.83,300.87,59.970,1491958803,"201051344000569","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,681739.1,681739.1,1026,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958872,1846107.00
04/11/2017 21:00,2,0.000,ALERT,212.83,300.57,59.996,1491958803,"201051344000983","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,672467.5,672467.5,1026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958874,1846108.00
04/11/2017 21:00,2,0.000,ALERT,213.06,300.27,59.996,1491958803,"201051344001158","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,658261.7,658261.7,1028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958876,1846109.00
04/11/2017 21:00,2,0.000,ALERT,213.06,300.27,59.991,1491958803,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,672270.6,672270.6,1029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958877,1846110.00
04/11/2017 21:00,2,0.000,ALERT,211.25,296.66,59.986,1491958803,"274151322000087","219011344069620",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,869156.0,869156.0,1035,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491958879,1846111.00
04/11/2017 21:15,2,0.000,ALERT,213.51,300.27,59.996,1491959704,"201051344000645","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,671449.6,671449.6,1028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959705,1846112.00
04/11/2017 21:15,2,0.000,ALERT,211.70,297.26,59.991,1491959704,"274151322000085","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,894362.8,894362.8,1024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959707,1846113.00
04/11/2017 21:15,2,0.000,ALERT,213.51,299.97,60.028,1491959704,"201051344000633","219011344069620",0.00,3.70,0,295.76,303.58,0.0,0.0,0.000,657893.7,657893.7,1030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959709,1846114.00
04/11/2017 21:15,2,0.000,ALERT,213.06,300.27,59.975,1491959704,"201051344000469","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,660633.6,660633.6,1029,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959711,1846115.00
04/11/2017 21:15,2,0.000,ALERT,211.93,298.77,59.996,1491959704,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,654258.2,654258.2,1029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959713,1846116.00
04/11/2017 21:15,2,0.000,ALERT,211.25,297.57,59.965,1491959704,"274151322000052","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,926424.3,926424.3,1028,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959714,1846117.00
04/11/2017 21:15,2,0.000,ALERT,212.38,298.77,60.007,1491959704,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,665199.1,665199.1,1028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959716,1846118.00
04/11/2017 21:15,2,0.000,ALERT,212.38,299.07,59.986,1491959704,"201051344001230","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,658579.1,658579.1,1029,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959718,1846119.00
04/11/2017 21:15,2,0.000,ALERT,212.61,299.37,59.986,1491959704,"201051344000582","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,648597.3,648597.3,1025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959720,1846120.00
04/11/2017 21:15,2,0.000,ALERT,211.70,298.77,59.986,1491959704,"201051344000955","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,666850.4,666850.4,1029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959722,1846121.00
04/11/2017 21:15,2,0.000,ALERT,211.48,296.96,59.975,1491959704,"274151322000094","219011344069620",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,756230.5,756230.5,1056,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959723,1846122.00
04/11/2017 21:15,2,0.000,ALERT,213.06,300.87,60.018,1491959704,"201051344000579","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,678250.8,678250.8,1030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959725,1846123.00
04/11/2017 21:15,2,0.000,ALERT,212.16,299.37,60.007,1491959704,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,660669.4,660669.4,1028,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959727,1846124.00
04/11/2017 21:15,2,0.000,ALERT,212.38,298.47,59.986,1491959704,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,663582.6,663582.6,1027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959729,1846125.00
04/11/2017 21:15,2,0.000,ALERT,212.38,298.17,59.981,1491959704,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,627606.6,627606.6,1034,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959731,1846126.00
04/11/2017 21:15,2,0.000,ALERT,211.70,297.87,59.991,1491959704,"274151322000083","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,917186.3,917186.3,1027,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959732,1846127.00
04/11/2017 21:15,2,0.000,ALERT,212.16,296.96,59.991,1491959704,"274151322000076","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,977451.0,977451.0,1029,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959734,1846128.00
04/11/2017 21:15,2,0.000,ALERT,212.83,300.87,59.981,1491959704,"201051344000868","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,659286.5,659286.5,1030,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959736,1846129.00
04/11/2017 21:15,2,0.000,ALERT,211.70,298.47,59.991,1491959704,"274151322000095","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,968108.9,968108.9,1027,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959738,1846130.00
04/11/2017 21:15,2,0.000,ALERT,212.83,299.97,59.991,1491959704,"201051344000988","219011344069620",0.00,4.00,0,295.16,303.28,0.0,0.0,0.000,602705.9,602705.9,1030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959740,1846131.00
04/11/2017 21:15,2,0.000,ALERT,211.93,297.57,59.975,1491959704,"201051344001025","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,662790.9,662790.9,1029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959741,1846132.00
04/11/2017 21:15,2,0.000,ALERT,212.83,300.27,59.996,1491959704,"201051344000458","219011344069620",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,671543.8,671543.8,1026,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959743,1846133.00
04/11/2017 21:15,2,0.000,ALERT,213.51,299.97,59.922,1491959704,"201051344000853","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,671853.5,671853.5,1027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959745,1846134.00
04/11/2017 21:15,2,0.000,ALERT,212.38,298.47,59.981,1491959704,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,663703.1,663703.1,1029,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959747,1846135.00
04/11/2017 21:15,2,0.000,ALERT,212.38,297.87,59.991,1491959704,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,660325.9,660325.9,1031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959749,1846136.00
04/11/2017 21:15,2,0.000,ALERT,212.38,298.47,59.965,1491959704,"201051344001145","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,668169.6,668169.6,1029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959751,1846137.00
04/11/2017 21:15,2,0.000,ALERT,212.16,297.57,59.970,1491959704,"201051344000651","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,656908.2,656908.2,1026,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959752,1846138.00
04/11/2017 21:15,2,0.000,ALERT,211.25,296.66,59.986,1491959704,"274151322000088","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,878913.6,878913.6,1029,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959754,1846139.00
04/11/2017 21:15,2,0.000,ALERT,212.16,296.96,59.996,1491959704,"274151322000068","219011344069620",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,756567.2,756567.2,1055,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959756,1846140.00
04/11/2017 21:15,2,0.000,ALERT,211.93,298.47,59.996,1491959704,"201051344001135","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,652658.0,652658.0,1029,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959758,1846141.00
04/11/2017 21:15,2,0.000,ALERT,212.61,301.17,59.991,1491959704,"201051344000594","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,673353.5,673353.5,1030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959759,1846142.00
04/11/2017 21:15,2,0.000,ALERT,212.16,298.17,59.986,1491959704,"201051344001203","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,661214.9,661214.9,1027,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959761,1846143.00
04/11/2017 21:15,2,0.000,ALERT,211.25,297.87,59.928,1491959704,"274151322000054","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,897135.6,897135.6,1026,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959763,1846144.00
04/11/2017 21:15,2,0.000,ALERT,213.29,300.27,60.002,1491959704,"201051344000867","219011344069620",0.00,4.50,0,297.57,304.78,0.0,0.0,0.000,658314.1,658314.1,1032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959765,1846145.00
04/11/2017 21:15,2,0.000,ALERT,212.16,298.47,59.944,1491959704,"201051344001093","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,660031.7,660031.7,1029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959767,1846146.00
04/11/2017 21:15,2,0.000,ALERT,212.83,300.27,59.975,1491959704,"201051344000900","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,679488.6,679488.6,1031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959768,1846147.00
04/11/2017 21:15,2,0.000,ALERT,213.06,299.37,59.949,1491959704,"201051344000648","219011344069620",0.00,3.30,0,297.57,304.18,0.0,0.0,0.000,669042.3,669042.3,1030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959770,1846148.00
04/11/2017 21:15,2,0.000,ALERT,212.83,300.27,59.981,1491959704,"201051344000569","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,681739.1,681739.1,1028,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959772,1846149.00
04/11/2017 21:15,2,0.000,ALERT,212.83,300.27,59.970,1491959704,"201051344000983","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,672467.5,672467.5,1028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959774,1846150.00
04/11/2017 21:15,2,0.000,ALERT,213.06,299.97,59.986,1491959704,"201051344001158","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,658261.7,658261.7,1030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959776,1846151.00
04/11/2017 21:15,2,0.000,ALERT,213.29,300.27,59.938,1491959704,"201051344000576","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,672270.6,672270.6,1031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491959777,1846152.00
04/11/2017 21:15,2,0.000,ALERT,211.70,296.36,59.928,1491959704,"274151322000087","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,869156.0,869156.0,1037,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491959779,1846153.00
04/11/2017 21:30,2,0.000,ALERT,213.29,300.57,59.954,1491960603,"201051344000645","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,671449.6,671449.6,1030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960605,1846154.00
04/11/2017 21:30,2,0.000,ALERT,211.70,296.96,59.965,1491960603,"274151322000085","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,894362.8,894362.8,1026,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960607,1846155.00
04/11/2017 21:30,2,0.000,ALERT,213.51,300.57,59.965,1491960603,"201051344000633","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,657893.7,657893.7,1032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960609,1846156.00
04/11/2017 21:30,2,0.000,ALERT,213.06,300.57,59.959,1491960603,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,660633.6,660633.6,1031,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960611,1846157.00
04/11/2017 21:30,2,0.000,ALERT,211.70,297.87,59.975,1491960603,"201051344000646","219011344069620",0.00,3.30,0,295.76,305.38,0.0,0.0,0.000,654258.2,654258.2,1031,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960613,1846158.00
