ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 21:30,2,0.000,ALERT,211.48,297.87,59.981,1491960603,"274151322000052","219011344069620",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,926424.3,926424.3,1030,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960614,1846159.00
04/11/2017 21:30,2,0.000,ALERT,211.93,298.17,59.965,1491960603,"201051344000585","219011344069620",0.00,3.30,0,295.76,305.38,0.0,0.0,0.000,665199.1,665199.1,1030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960616,1846160.00
04/11/2017 21:30,2,0.000,ALERT,211.70,298.17,59.991,1491960603,"201051344001230","219011344069620",0.00,3.30,0,296.66,305.68,0.0,0.0,0.000,658579.1,658579.1,1031,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960618,1846161.00
04/11/2017 21:30,2,0.000,ALERT,212.38,299.07,59.981,1491960603,"201051344000582","219011344069620",0.00,2.50,0,297.26,305.98,0.0,0.0,0.000,648597.3,648597.3,1027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960620,1846162.00
04/11/2017 21:30,2,0.000,ALERT,211.48,297.87,59.981,1491960603,"201051344000955","219011344069620",0.00,3.30,0,296.36,305.08,0.0,0.0,0.000,666850.4,666850.4,1031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960622,1846163.00
04/11/2017 21:30,2,0.000,ALERT,211.70,296.66,59.991,1491960603,"274151322000094","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,756230.5,756230.5,1058,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960623,1846164.00
04/11/2017 21:30,2,0.000,ALERT,212.83,300.87,59.970,1491960603,"201051344000579","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,678250.8,678250.8,1032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960625,1846165.00
04/11/2017 21:30,2,0.000,ALERT,211.70,298.47,59.991,1491960603,"201051344000890","219011344069620",0.00,3.70,0,296.66,305.98,0.0,0.0,0.000,660669.4,660669.4,1030,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960627,1846166.00
04/11/2017 21:30,2,0.000,ALERT,211.93,298.17,59.981,1491960603,"201051344000438","219011344069620",0.00,3.00,0,296.36,305.08,0.0,0.0,0.000,663582.6,663582.6,1029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960629,1846167.00
04/11/2017 21:30,2,0.000,ALERT,211.93,297.26,59.981,1491960603,"201051344000417","219011344069620",0.00,3.70,0,295.76,304.78,0.0,0.0,0.000,627606.6,627606.6,1036,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960630,1846168.00
04/11/2017 21:30,2,0.000,ALERT,211.70,297.26,59.975,1491960603,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,917186.3,917186.3,1029,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960632,1846169.00
04/11/2017 21:30,2,0.000,ALERT,212.16,297.26,60.002,1491960603,"274151322000076","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,977451.0,977451.0,1031,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491960634,1846170.00
04/11/2017 21:30,2,0.000,ALERT,212.83,300.57,59.970,1491960603,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,659286.5,659286.5,1032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960636,1846171.00
04/11/2017 21:30,2,0.000,ALERT,211.70,297.87,59.959,1491960603,"274151322000095","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,968108.9,968108.9,1029,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960638,1846172.00
04/11/2017 21:30,2,0.000,ALERT,212.83,299.97,59.991,1491960603,"201051344000988","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,602705.9,602705.9,1032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960640,1846173.00
04/11/2017 21:30,2,0.000,ALERT,211.70,296.96,59.991,1491960603,"201051344001025","219011344069620",0.00,3.00,0,295.76,304.78,0.0,0.0,0.000,662790.9,662790.9,1031,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491960642,1846174.00
04/11/2017 21:30,2,0.000,ALERT,212.83,300.27,59.986,1491960603,"201051344000458","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,671543.8,671543.8,1028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960643,1846175.00
04/11/2017 21:30,2,0.000,ALERT,213.51,299.97,59.965,1491960603,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,671853.5,671853.5,1029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960645,1846176.00
04/11/2017 21:30,2,0.000,ALERT,212.16,297.87,59.970,1491960603,"201051344000685","219011344069620",0.00,3.30,0,295.76,305.68,0.0,0.0,0.000,663703.1,663703.1,1031,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960647,1846177.00
04/11/2017 21:30,2,0.000,ALERT,211.93,297.57,59.965,1491960603,"201051344000917","219011344069620",0.00,4.00,0,294.86,304.48,0.0,0.0,0.000,660325.9,660325.9,1033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960649,1846178.00
04/11/2017 21:30,2,0.000,ALERT,211.93,298.17,59.954,1491960603,"201051344001145","219011344069620",0.00,3.30,0,296.36,305.98,0.0,0.0,0.000,668169.6,668169.6,1031,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491960651,1846179.00
04/11/2017 21:30,2,0.000,ALERT,211.93,297.26,59.965,1491960603,"201051344000651","219011344069620",0.00,2.00,0,295.76,304.48,0.0,0.0,0.000,656908.2,656908.2,1028,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960653,1846180.00
04/11/2017 21:30,2,0.000,ALERT,211.25,296.66,59.959,1491960603,"274151322000088","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,878913.6,878913.6,1031,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960654,1846181.00
04/11/2017 21:30,2,0.000,ALERT,212.16,296.36,59.933,1491960603,"274151322000068","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,756567.2,756567.2,1057,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960656,1846182.00
04/11/2017 21:30,2,0.000,ALERT,211.48,298.17,59.986,1491960603,"201051344001135","219011344069620",0.00,3.30,0,296.36,305.08,0.0,0.0,0.000,652658.0,652658.0,1031,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960658,1846183.00
04/11/2017 21:30,2,0.000,ALERT,212.61,300.87,59.986,1491960603,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,673353.5,673353.5,1032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960660,1846184.00
04/11/2017 21:30,2,0.000,ALERT,211.93,297.57,59.996,1491960603,"201051344001203","219011344069620",0.00,3.00,0,296.06,305.98,0.0,0.0,0.000,661214.9,661214.9,1029,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960661,1846185.00
04/11/2017 21:30,2,0.000,ALERT,211.48,297.26,59.959,1491960603,"274151322000054","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,897135.6,897135.6,1028,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960663,1846186.00
04/11/2017 21:30,2,0.000,ALERT,213.06,299.67,59.991,1491960603,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,658314.1,658314.1,1034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491960665,1846187.00
04/11/2017 21:30,2,0.000,ALERT,211.70,297.87,59.959,1491960603,"201051344001093","219011344069620",0.00,4.00,0,296.06,305.08,0.0,0.0,0.000,660031.7,660031.7,1031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960667,1846188.00
04/11/2017 21:30,2,0.000,ALERT,212.83,300.57,59.949,1491960603,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,679488.6,679488.6,1033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960669,1846189.00
04/11/2017 21:30,2,0.000,ALERT,213.06,299.67,59.970,1491960603,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,669042.3,669042.3,1032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491960671,1846190.00
04/11/2017 21:30,2,0.000,ALERT,213.06,300.87,59.975,1491960603,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,681739.1,681739.1,1030,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960672,1846191.00
04/11/2017 21:30,2,0.000,ALERT,212.83,300.57,59.959,1491960603,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,672467.5,672467.5,1030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960674,1846192.00
04/11/2017 21:30,2,0.000,ALERT,213.06,299.97,59.981,1491960603,"201051344001158","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,658261.7,658261.7,1032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491960676,1846193.00
04/11/2017 21:30,2,0.000,ALERT,213.51,300.87,59.944,1491960603,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,672270.6,672270.6,1033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960678,1846194.00
04/11/2017 21:30,2,0.000,ALERT,211.70,296.66,59.896,1491960603,"274151322000087","219011344069620",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,869156.0,869156.0,1039,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491960680,1846195.00
04/11/2017 21:45,2,0.000,ALERT,213.51,300.27,59.970,1491961503,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,671449.6,671449.6,1032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961505,1846196.00
04/11/2017 21:45,2,0.000,ALERT,211.70,296.96,59.996,1491961503,"274151322000085","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,894362.8,894362.8,1028,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961507,1846197.00
04/11/2017 21:45,2,0.000,ALERT,213.74,299.97,60.039,1491961503,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,657893.7,657893.7,1034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961509,1846198.00
04/11/2017 21:45,2,0.000,ALERT,213.06,299.97,60.007,1491961503,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,660633.6,660633.6,1033,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961511,1846199.00
04/11/2017 21:45,2,0.000,ALERT,211.25,297.57,59.991,1491961503,"201051344000646","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,654258.2,654258.2,1033,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961512,1846200.00
04/11/2017 21:45,2,0.000,ALERT,211.25,298.17,60.012,1491961503,"274151322000052","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,926424.3,926424.3,1032,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961514,1846201.00
04/11/2017 21:45,2,0.000,ALERT,211.70,297.87,59.996,1491961503,"201051344000585","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,665199.1,665199.1,1032,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961516,1846202.00
04/11/2017 21:45,2,0.000,ALERT,211.48,298.17,60.007,1491961503,"201051344001230","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,658579.1,658579.1,1033,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961518,1846203.00
04/11/2017 21:45,2,0.000,ALERT,212.16,298.47,60.007,1491961503,"201051344000582","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,648597.3,648597.3,1029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961519,1846204.00
04/11/2017 21:45,2,0.000,ALERT,211.03,297.57,59.981,1491961503,"201051344000955","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,666850.4,666850.4,1033,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961521,1846205.00
04/11/2017 21:45,2,0.000,ALERT,211.70,296.66,60.002,1491961503,"274151322000094","219011344069620",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,756230.5,756230.5,1060,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961523,1846206.00
04/11/2017 21:45,2,0.000,ALERT,213.06,300.87,59.986,1491961503,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,678250.8,678250.8,1034,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961525,1846207.00
04/11/2017 21:45,2,0.000,ALERT,211.25,297.87,59.970,1491961503,"201051344000890","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,660669.4,660669.4,1032,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961527,1846208.00
04/11/2017 21:45,2,0.000,ALERT,211.70,297.87,60.002,1491961503,"201051344000438","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,663582.6,663582.6,1031,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961529,1846209.00
04/11/2017 21:45,2,0.000,ALERT,211.93,297.26,60.002,1491961503,"201051344000417","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,627606.6,627606.6,1038,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961531,1846210.00
04/11/2017 21:45,2,0.000,ALERT,211.70,297.26,60.018,1491961503,"274151322000083","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,917186.3,917186.3,1031,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961532,1846211.00
04/11/2017 21:45,2,0.000,ALERT,212.38,296.96,59.938,1491961503,"274151322000076","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,977451.0,977451.0,1033,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961534,1846212.00
04/11/2017 21:45,2,0.000,ALERT,213.06,301.17,59.975,1491961503,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,659286.5,659286.5,1034,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961536,1846213.00
04/11/2017 21:45,2,0.000,ALERT,211.48,297.87,59.949,1491961503,"274151322000095","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,968108.9,968108.9,1031,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961538,1846214.00
04/11/2017 21:45,2,0.000,ALERT,212.83,300.27,60.012,1491961503,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,602705.9,602705.9,1034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961540,1846215.00
04/11/2017 21:45,2,0.000,ALERT,211.25,296.66,59.996,1491961503,"201051344001025","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,662790.9,662790.9,1033,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961541,1846216.00
04/11/2017 21:45,2,0.000,ALERT,212.83,300.27,60.034,1491961503,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,671543.8,671543.8,1030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961543,1846217.00
04/11/2017 21:45,2,0.000,ALERT,213.51,300.27,59.981,1491961503,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,671853.5,671853.5,1031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961545,1846218.00
04/11/2017 21:45,2,0.000,ALERT,212.16,298.17,59.949,1491961503,"201051344000685","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,663703.1,663703.1,1033,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961547,1846219.00
04/11/2017 21:45,2,0.000,ALERT,211.93,297.26,60.002,1491961503,"201051344000917","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,660325.9,660325.9,1035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961549,1846220.00
04/11/2017 21:45,2,0.000,ALERT,212.16,298.17,59.991,1491961503,"201051344001145","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,668169.6,668169.6,1033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961550,1846221.00
04/11/2017 21:45,2,0.000,ALERT,211.93,297.26,59.986,1491961503,"201051344000651","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,656908.2,656908.2,1030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961552,1846222.00
04/11/2017 21:45,2,0.000,ALERT,211.25,296.66,59.954,1491961503,"274151322000088","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,878913.6,878913.6,1033,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961554,1846223.00
04/11/2017 21:45,2,0.000,ALERT,212.38,296.36,59.991,1491961503,"274151322000068","219011344069620",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,756567.2,756567.2,1059,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961556,1846224.00
04/11/2017 21:45,2,0.000,ALERT,211.48,298.17,59.949,1491961503,"201051344001135","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,652658.0,652658.0,1033,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961557,1846225.00
04/11/2017 21:45,2,0.000,ALERT,212.83,300.87,60.039,1491961503,"201051344000594","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,673353.5,673353.5,1034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961559,1846226.00
04/11/2017 21:45,2,0.000,ALERT,211.70,297.57,59.986,1491961503,"201051344001203","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,661214.9,661214.9,1031,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961561,1846227.00
04/11/2017 21:45,2,0.000,ALERT,211.25,296.66,59.986,1491961503,"274151322000054","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,897135.6,897135.6,1030,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961563,1846228.00
04/11/2017 21:45,2,0.000,ALERT,213.29,299.97,59.970,1491961503,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,658314.1,658314.1,1036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961565,1846229.00
04/11/2017 21:45,2,0.000,ALERT,211.93,298.17,59.975,1491961503,"201051344001093","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,660031.7,660031.7,1033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961566,1846230.00
04/11/2017 21:45,2,0.000,ALERT,213.06,300.27,59.991,1491961503,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,679488.6,679488.6,1035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961568,1846231.00
04/11/2017 21:45,2,0.000,ALERT,213.29,299.67,59.991,1491961503,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,669042.3,669042.3,1034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961570,1846232.00
04/11/2017 21:45,2,0.000,ALERT,213.06,300.87,60.012,1491961503,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,681739.1,681739.1,1032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961572,1846233.00
04/11/2017 21:45,2,0.000,ALERT,213.06,300.57,59.986,1491961503,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,672467.5,672467.5,1032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961574,1846234.00
04/11/2017 21:45,2,0.000,ALERT,213.06,299.97,59.996,1491961503,"201051344001158","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,658261.7,658261.7,1034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491961575,1846235.00
04/11/2017 21:45,2,0.000,ALERT,213.51,301.17,59.986,1491961503,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,672270.6,672270.6,1035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961577,1846236.00
04/11/2017 21:45,2,0.000,ALERT,211.70,296.66,59.986,1491961503,"274151322000087","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,869156.0,869156.0,1041,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491961579,1846237.00
04/11/2017 22:00,2,0.000,ALERT,213.51,300.27,60.007,1491962403,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,671449.6,671449.6,1034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962405,1846238.00
04/11/2017 22:00,2,0.000,ALERT,211.70,297.87,60.012,1491962403,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,894362.8,894362.8,1030,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962407,1846239.00
04/11/2017 22:00,2,0.000,ALERT,213.74,300.27,60.012,1491962403,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,657893.7,657893.7,1036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962409,1846240.00
04/11/2017 22:00,2,0.000,ALERT,213.06,300.27,60.023,1491962403,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,660633.6,660633.6,1035,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962411,1846241.00
04/11/2017 22:00,2,0.000,ALERT,211.93,298.77,60.002,1491962403,"201051344000646","219011344069620",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,654258.2,654258.2,1035,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962413,1846242.00
04/11/2017 22:00,2,0.000,ALERT,211.48,298.17,60.012,1491962403,"274151322000052","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,926424.3,926424.3,1034,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962415,1846243.00
04/11/2017 22:00,2,0.000,ALERT,212.16,298.77,60.012,1491962403,"201051344000585","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,665199.1,665199.1,1034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962416,1846244.00
04/11/2017 22:00,2,0.000,ALERT,212.16,299.07,59.975,1491962403,"201051344001230","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,658579.1,658579.1,1035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962418,1846245.00
04/11/2017 22:00,2,0.000,ALERT,212.61,299.67,60.007,1491962403,"201051344000582","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,648597.3,648597.3,1031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962420,1846246.00
04/11/2017 22:00,2,0.000,ALERT,211.93,299.07,59.986,1491962403,"201051344000955","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,666850.4,666850.4,1035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962422,1846247.00
04/11/2017 22:00,2,0.000,ALERT,211.70,296.96,60.023,1491962403,"274151322000094","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,756230.5,756230.5,1062,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962424,1846248.00
04/11/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1491962403,"201051344000579","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,678250.8,678250.8,1036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962425,1846249.00
04/11/2017 22:00,2,0.000,ALERT,212.16,299.37,60.012,1491962403,"201051344000890","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,660669.4,660669.4,1034,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962427,1846250.00
04/11/2017 22:00,2,0.000,ALERT,212.38,298.77,59.986,1491962403,"201051344000438","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,663582.6,663582.6,1033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962429,1846251.00
04/11/2017 22:00,2,0.000,ALERT,212.38,298.47,60.002,1491962403,"201051344000417","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,627606.6,627606.6,1040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962431,1846252.00
04/11/2017 22:00,2,0.000,ALERT,211.70,298.17,59.975,1491962403,"274151322000083","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,917186.3,917186.3,1033,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962432,1846253.00
04/11/2017 22:00,2,0.000,ALERT,212.16,297.87,60.012,1491962403,"274151322000076","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,977451.0,977451.0,1035,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962434,1846254.00
04/11/2017 22:00,2,0.000,ALERT,213.06,301.17,60.018,1491962403,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,659286.5,659286.5,1036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962436,1846255.00
04/11/2017 22:00,2,0.000,ALERT,211.48,298.17,60.002,1491962403,"274151322000095","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,968108.9,968108.9,1033,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962438,1846256.00
04/11/2017 22:00,2,0.000,ALERT,212.83,300.27,59.991,1491962403,"201051344000988","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,602705.9,602705.9,1036,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962440,1846257.00
04/11/2017 22:00,2,0.000,ALERT,212.16,298.17,60.023,1491962403,"201051344001025","219011344069620",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,662790.9,662790.9,1035,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962442,1846258.00
04/11/2017 22:00,2,0.000,ALERT,213.06,300.57,60.018,1491962403,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,671543.8,671543.8,1032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962443,1846259.00
04/11/2017 22:00,2,0.000,ALERT,213.74,300.57,59.981,1491962403,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,671853.5,671853.5,1033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962445,1846260.00
04/11/2017 22:00,2,0.000,ALERT,212.83,299.37,59.991,1491962403,"201051344000685","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,663703.1,663703.1,1035,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962447,1846261.00
04/11/2017 22:00,2,0.000,ALERT,212.38,298.47,59.959,1491962403,"201051344000917","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,660325.9,660325.9,1037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962449,1846262.00
04/11/2017 22:00,2,0.000,ALERT,212.61,299.37,60.002,1491962403,"201051344001145","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,668169.6,668169.6,1035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962451,1846263.00
04/11/2017 22:00,2,0.000,ALERT,212.38,298.17,59.996,1491962403,"201051344000651","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,656908.2,656908.2,1032,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962453,1846264.00
04/11/2017 22:00,2,0.000,ALERT,211.25,297.57,60.012,1491962403,"274151322000088","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,878913.6,878913.6,1035,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962454,1846265.00
04/11/2017 22:00,2,0.000,ALERT,212.61,296.96,60.002,1491962403,"274151322000068","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,756567.2,756567.2,1061,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962456,1846266.00
04/11/2017 22:00,2,0.000,ALERT,212.16,299.07,59.986,1491962403,"201051344001135","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,652658.0,652658.0,1035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962458,1846267.00
04/11/2017 22:00,2,0.000,ALERT,212.83,301.17,59.981,1491962403,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,673353.5,673353.5,1036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962460,1846268.00
04/11/2017 22:00,2,0.000,ALERT,212.61,298.77,59.986,1491962403,"201051344001203","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,661214.9,661214.9,1033,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962462,1846269.00
04/11/2017 22:00,2,0.000,ALERT,211.48,297.57,59.928,1491962403,"274151322000054","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,897135.6,897135.6,1032,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962463,1846270.00
04/11/2017 22:00,2,0.000,ALERT,213.29,299.97,60.007,1491962403,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,658314.1,658314.1,1038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962465,1846271.00
04/11/2017 22:00,2,0.000,ALERT,212.38,298.77,59.949,1491962403,"201051344001093","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,660031.7,660031.7,1035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962467,1846272.00
04/11/2017 22:00,2,0.000,ALERT,213.06,300.57,59.975,1491962403,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,679488.6,679488.6,1037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962469,1846273.00
04/11/2017 22:00,2,0.000,ALERT,213.29,299.67,60.002,1491962403,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,669042.3,669042.3,1036,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962470,1846274.00
04/11/2017 22:00,2,0.000,ALERT,213.29,301.17,59.996,1491962403,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,681739.1,681739.1,1034,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962472,1846275.00
04/11/2017 22:00,2,0.000,ALERT,213.06,300.57,60.002,1491962403,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,672467.5,672467.5,1034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491962474,1846276.00
04/11/2017 22:00,2,0.000,ALERT,213.29,300.57,60.018,1491962403,"201051344001158","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,658261.7,658261.7,1036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962476,1846277.00
04/11/2017 22:00,2,0.000,ALERT,213.74,301.17,59.928,1491962403,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,672270.6,672270.6,1037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962478,1846278.00
04/11/2017 22:00,2,0.000,ALERT,211.70,297.26,59.959,1491962403,"274151322000087","219011344069620",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,869156.0,869156.0,1043,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491962479,1846279.00
04/11/2017 22:15,2,0.000,ALERT,213.96,300.87,60.018,1491963304,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,671449.6,671449.6,1036,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963306,1846280.00
04/11/2017 22:15,2,0.000,ALERT,212.16,297.57,60.012,1491963304,"274151322000085","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,894362.8,894362.8,1032,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491963307,1846281.00
04/11/2017 22:15,2,0.000,ALERT,214.19,300.87,60.023,1491963304,"201051344000633","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,657893.7,657893.7,1038,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963309,1846282.00
04/11/2017 22:15,2,0.000,ALERT,213.51,300.87,60.007,1491963304,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,660633.6,660633.6,1037,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963311,1846283.00
04/11/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1491963304,"201051344000646","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,654258.2,654258.2,1037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963313,1846284.00
04/11/2017 22:15,2,0.000,ALERT,211.93,298.47,59.996,1491963304,"274151322000052","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,926424.3,926424.3,1036,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963315,1846285.00
04/11/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1491963304,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,665199.1,665199.1,1036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491963317,1846286.00
04/11/2017 22:15,2,0.000,ALERT,212.61,299.37,60.018,1491963304,"201051344001230","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,658579.1,658579.1,1037,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963318,1846287.00
04/11/2017 22:15,2,0.000,ALERT,213.06,299.97,60.007,1491963304,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,648597.3,648597.3,1033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963320,1846288.00
04/11/2017 22:15,2,0.000,ALERT,212.16,299.07,60.039,1491963304,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,666850.4,666850.4,1037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491963322,1846289.00
04/11/2017 22:15,2,0.000,ALERT,212.38,297.26,60.012,1491963304,"274151322000094","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,756230.5,756230.5,1064,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491963324,1846290.00
04/11/2017 22:15,2,0.000,ALERT,213.74,301.77,59.975,1491963304,"201051344000579","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,678250.8,678250.8,1038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963326,1846291.00
04/11/2017 22:15,2,0.000,ALERT,212.38,299.67,60.012,1491963304,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,660669.4,660669.4,1036,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963327,1846292.00
04/11/2017 22:15,2,0.000,ALERT,212.83,299.07,60.012,1491963304,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,663582.6,663582.6,1035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963329,1846293.00
04/11/2017 22:15,2,0.000,ALERT,212.83,298.47,60.034,1491963304,"201051344000417","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,627606.6,627606.6,1042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963331,1846294.00
04/11/2017 22:15,2,0.000,ALERT,212.38,298.47,59.996,1491963304,"274151322000083","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,917186.3,917186.3,1035,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963333,1846295.00
04/11/2017 22:15,2,0.000,ALERT,213.06,298.77,60.012,1491963304,"274151322000076","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,977451.0,977451.0,1037,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963335,1846296.00
04/11/2017 22:15,2,0.000,ALERT,213.51,301.77,60.007,1491963304,"201051344000868","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,659286.5,659286.5,1038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963336,1846297.00
04/11/2017 22:15,2,0.000,ALERT,212.38,299.07,60.002,1491963304,"274151322000095","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,968108.9,968108.9,1035,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963338,1846298.00
04/11/2017 22:15,2,0.000,ALERT,213.51,301.17,60.018,1491963304,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,602705.9,602705.9,1038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963340,1846299.00
04/11/2017 22:15,2,0.000,ALERT,212.38,298.17,59.996,1491963304,"201051344001025","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,662790.9,662790.9,1037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963342,1846300.00
04/11/2017 22:15,2,0.000,ALERT,213.29,301.17,60.018,1491963304,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,671543.8,671543.8,1034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963344,1846301.00
04/11/2017 22:15,2,0.000,ALERT,213.96,301.17,60.002,1491963304,"201051344000853","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,671853.5,671853.5,1035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963345,1846302.00
04/11/2017 22:15,2,0.000,ALERT,212.83,299.07,60.012,1491963304,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,663703.1,663703.1,1037,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963347,1846303.00
