ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 22:15,2,0.000,ALERT,212.61,298.47,60.002,1491963304,"201051344000917","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,660325.9,660325.9,1039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963349,1846304.00
04/11/2017 22:15,2,0.000,ALERT,212.83,299.07,59.954,1491963304,"201051344001145","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,668169.6,668169.6,1037,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963351,1846305.00
04/11/2017 22:15,2,0.000,ALERT,212.61,298.17,60.018,1491963304,"201051344000651","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,656908.2,656908.2,1034,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963352,1846306.00
04/11/2017 22:15,2,0.000,ALERT,211.93,298.17,59.981,1491963304,"274151322000088","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,878913.6,878913.6,1037,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963354,1846307.00
04/11/2017 22:15,2,0.000,ALERT,213.06,297.57,59.975,1491963304,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,756567.2,756567.2,1063,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963356,1846308.00
04/11/2017 22:15,2,0.000,ALERT,212.38,299.07,59.996,1491963304,"201051344001135","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,652658.0,652658.0,1037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963358,1846309.00
04/11/2017 22:15,2,0.000,ALERT,213.29,301.77,60.044,1491963304,"201051344000594","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,673353.5,673353.5,1038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963360,1846310.00
04/11/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1491963304,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,661214.9,661214.9,1035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963362,1846311.00
04/11/2017 22:15,2,0.000,ALERT,211.93,298.47,60.002,1491963304,"274151322000054","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,897135.6,897135.6,1034,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963363,1846312.00
04/11/2017 22:15,2,0.000,ALERT,213.74,300.57,59.965,1491963304,"201051344000867","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,658314.1,658314.1,1040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963365,1846313.00
04/11/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1491963304,"201051344001093","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,660031.7,660031.7,1037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963367,1846314.00
04/11/2017 22:15,2,0.000,ALERT,213.29,301.17,60.002,1491963304,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,679488.6,679488.6,1039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963369,1846315.00
04/11/2017 22:15,2,0.000,ALERT,213.51,300.57,59.986,1491963304,"201051344000648","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,669042.3,669042.3,1038,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963371,1846316.00
04/11/2017 22:15,2,0.000,ALERT,213.51,301.77,59.991,1491963304,"201051344000569","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,681739.1,681739.1,1036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491963372,1846317.00
04/11/2017 22:15,2,0.000,ALERT,213.51,301.47,60.012,1491963304,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,672467.5,672467.5,1036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963374,1846318.00
04/11/2017 22:15,2,0.000,ALERT,213.74,301.17,60.012,1491963304,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,658261.7,658261.7,1038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963376,1846319.00
04/11/2017 22:15,2,0.000,ALERT,213.96,301.77,59.970,1491963304,"201051344000576","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,672270.6,672270.6,1039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963378,1846320.00
04/11/2017 22:15,2,0.000,ALERT,212.38,297.26,60.002,1491963304,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,869156.0,869156.0,1045,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491963379,1846321.00
04/11/2017 22:30,2,0.000,ALERT,214.41,301.47,60.002,1491964203,"201051344000645","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,671449.6,671449.6,1038,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964205,1846322.00
04/11/2017 22:30,2,0.000,ALERT,212.38,297.87,59.970,1491964203,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,894362.8,894362.8,1034,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964207,1846323.00
04/11/2017 22:30,2,0.000,ALERT,214.64,301.47,59.981,1491964203,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,657893.7,657893.7,1040,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964209,1846324.00
04/11/2017 22:30,2,0.000,ALERT,213.96,301.47,59.954,1491964203,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,660633.6,660633.6,1039,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964210,1846325.00
04/11/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1491964203,"201051344000646","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,654258.2,654258.2,1039,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964212,1846326.00
04/11/2017 22:30,2,0.000,ALERT,212.16,299.07,59.975,1491964203,"274151322000052","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,926424.3,926424.3,1038,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964214,1846327.00
04/11/2017 22:30,2,0.000,ALERT,213.06,299.97,59.981,1491964203,"201051344000585","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,665199.1,665199.1,1038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964216,1846328.00
04/11/2017 22:30,2,0.000,ALERT,213.06,299.97,59.981,1491964203,"201051344001230","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,658579.1,658579.1,1039,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964217,1846329.00
04/11/2017 22:30,2,0.000,ALERT,213.51,300.57,60.007,1491964203,"201051344000582","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,648597.3,648597.3,1035,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964219,1846330.00
04/11/2017 22:30,2,0.000,ALERT,212.38,299.67,59.970,1491964203,"201051344000955","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,666850.4,666850.4,1039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964221,1846331.00
04/11/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1491964203,"274151322000094","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,756230.5,756230.5,1066,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964223,1846332.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.37,59.965,1491964203,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,678250.8,678250.8,1040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964225,1846333.00
04/11/2017 22:30,2,0.000,ALERT,212.83,300.27,59.959,1491964203,"201051344000890","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,660669.4,660669.4,1038,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964227,1846334.00
04/11/2017 22:30,2,0.000,ALERT,213.06,299.67,60.002,1491964203,"201051344000438","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,663582.6,663582.6,1037,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964228,1846335.00
04/11/2017 22:30,2,0.000,ALERT,213.29,299.37,59.970,1491964203,"201051344000417","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,627606.6,627606.6,1044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964230,1846336.00
04/11/2017 22:30,2,0.000,ALERT,212.38,298.17,60.002,1491964203,"274151322000083","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,917186.3,917186.3,1037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964232,1846337.00
04/11/2017 22:30,2,0.000,ALERT,213.06,298.17,59.975,1491964203,"274151322000076","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,977451.0,977451.0,1039,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964234,1846338.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.68,59.996,1491964203,"201051344000868","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,659286.5,659286.5,1040,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964235,1846339.00
04/11/2017 22:30,2,0.000,ALERT,212.38,299.37,59.981,1491964203,"274151322000095","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,968108.9,968108.9,1037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964237,1846340.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.07,59.975,1491964203,"201051344000988","219011344069620",0.00,2.00,0,296.66,303.28,0.0,0.0,0.000,602705.9,602705.9,1040,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964239,1846341.00
04/11/2017 22:30,2,0.000,ALERT,212.61,298.77,59.986,1491964203,"201051344001025","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,662790.9,662790.9,1039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964241,1846342.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.07,59.996,1491964203,"201051344000458","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,671543.8,671543.8,1036,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964243,1846343.00
04/11/2017 22:30,2,0.000,ALERT,214.41,301.77,59.975,1491964203,"201051344000853","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,671853.5,671853.5,1037,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964245,1846344.00
04/11/2017 22:30,2,0.000,ALERT,213.29,299.97,60.007,1491964203,"201051344000685","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,663703.1,663703.1,1039,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964247,1846345.00
04/11/2017 22:30,2,0.000,ALERT,213.29,299.37,60.023,1491964203,"201051344000917","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,660325.9,660325.9,1041,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964248,1846346.00
04/11/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1491964203,"201051344001145","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,668169.6,668169.6,1039,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964250,1846347.00
04/11/2017 22:30,2,0.000,ALERT,212.83,298.77,59.986,1491964203,"201051344000651","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,656908.2,656908.2,1036,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964252,1846348.00
04/11/2017 22:30,2,0.000,ALERT,212.16,298.17,60.018,1491964203,"274151322000088","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,878913.6,878913.6,1039,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964254,1846349.00
04/11/2017 22:30,2,0.000,ALERT,213.29,298.17,60.012,1491964203,"274151322000068","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,756567.2,756567.2,1065,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964255,1846350.00
04/11/2017 22:30,2,0.000,ALERT,212.61,299.67,60.007,1491964203,"201051344001135","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,652658.0,652658.0,1039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964257,1846351.00
04/11/2017 22:30,2,0.000,ALERT,213.74,302.68,59.944,1491964203,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,673353.5,673353.5,1040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964259,1846352.00
04/11/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1491964203,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,661214.9,661214.9,1037,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964261,1846353.00
04/11/2017 22:30,2,0.000,ALERT,212.16,298.17,59.965,1491964203,"274151322000054","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,897135.6,897135.6,1036,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964263,1846354.00
04/11/2017 22:30,2,0.000,ALERT,214.41,301.77,60.023,1491964203,"201051344000867","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,658314.1,658314.1,1042,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964264,1846355.00
04/11/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1491964203,"201051344001093","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,660031.7,660031.7,1039,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964266,1846356.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.07,59.975,1491964203,"201051344000900","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,679488.6,679488.6,1041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964268,1846357.00
04/11/2017 22:30,2,0.000,ALERT,214.19,301.77,60.002,1491964203,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,669042.3,669042.3,1040,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491964270,1846358.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.68,60.012,1491964203,"201051344000569","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,681739.1,681739.1,1038,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964272,1846359.00
04/11/2017 22:30,2,0.000,ALERT,213.96,302.07,59.991,1491964203,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,672467.5,672467.5,1038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964274,1846360.00
04/11/2017 22:30,2,0.000,ALERT,214.19,302.07,60.023,1491964203,"201051344001158","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,658261.7,658261.7,1040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964275,1846361.00
04/11/2017 22:30,2,0.000,ALERT,214.64,302.68,60.002,1491964203,"201051344000576","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,672270.6,672270.6,1041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964277,1846362.00
04/11/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1491964203,"274151322000087","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,869156.0,869156.0,1047,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491964279,1846363.00
04/11/2017 22:45,2,0.000,ALERT,213.29,299.97,59.970,1491965103,"201051344000645","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,671449.6,671449.6,1040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965105,1846364.00
04/11/2017 22:45,2,0.000,ALERT,211.70,296.96,60.002,1491965103,"274151322000085","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,894362.8,894362.8,1036,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965107,1846365.00
04/11/2017 22:45,2,0.000,ALERT,213.51,299.97,59.996,1491965103,"201051344000633","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,657893.7,657893.7,1042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965109,1846366.00
04/11/2017 22:45,2,0.000,ALERT,213.06,299.97,59.965,1491965103,"201051344000469","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,660633.6,660633.6,1041,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965111,1846367.00
04/11/2017 22:45,2,0.000,ALERT,211.70,298.17,59.991,1491965103,"201051344000646","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,654258.2,654258.2,1041,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965112,1846368.00
04/11/2017 22:45,2,0.000,ALERT,211.48,296.96,59.981,1491965103,"274151322000052","219011344069620",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,926424.3,926424.3,1040,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965114,1846369.00
04/11/2017 22:45,2,0.000,ALERT,211.93,298.17,60.002,1491965103,"201051344000585","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,665199.1,665199.1,1040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965116,1846370.00
04/11/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1491965103,"201051344001230","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,658579.1,658579.1,1041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965118,1846371.00
04/11/2017 22:45,2,0.000,ALERT,212.61,299.07,59.944,1491965103,"201051344000582","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,648597.3,648597.3,1037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965120,1846372.00
04/11/2017 22:45,2,0.000,ALERT,211.48,298.17,59.954,1491965103,"201051344000955","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,666850.4,666850.4,1041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965121,1846373.00
04/11/2017 22:45,2,0.000,ALERT,211.70,296.36,59.996,1491965103,"274151322000094","219011344069620",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,756230.5,756230.5,1068,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965123,1846374.00
04/11/2017 22:45,2,0.000,ALERT,212.83,300.87,60.028,1491965103,"201051344000579","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,678250.8,678250.8,1042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965125,1846375.00
04/11/2017 22:45,2,0.000,ALERT,211.70,298.77,59.991,1491965103,"201051344000890","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,660669.4,660669.4,1040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965127,1846376.00
04/11/2017 22:45,2,0.000,ALERT,212.16,298.47,59.970,1491965103,"201051344000438","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,663582.6,663582.6,1039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965128,1846377.00
04/11/2017 22:45,2,0.000,ALERT,212.16,297.87,59.949,1491965103,"201051344000417","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,627606.6,627606.6,1046,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965130,1846378.00
04/11/2017 22:45,2,0.000,ALERT,211.70,297.87,59.975,1491965103,"274151322000083","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,917186.3,917186.3,1039,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965132,1846379.00
04/11/2017 22:45,2,0.000,ALERT,212.38,297.26,59.975,1491965103,"274151322000076","219011344069620",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,977451.0,977451.0,1041,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965134,1846380.00
04/11/2017 22:45,2,0.000,ALERT,212.83,300.87,59.991,1491965103,"201051344000868","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,659286.5,659286.5,1042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965136,1846381.00
04/11/2017 22:45,2,0.000,ALERT,211.48,297.87,59.996,1491965103,"274151322000095","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,968108.9,968108.9,1039,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965137,1846382.00
04/11/2017 22:45,2,0.000,ALERT,212.83,300.27,60.002,1491965103,"201051344000988","219011344069620",0.00,1.50,0,296.06,303.58,0.0,0.0,0.000,602705.9,602705.9,1042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965139,1846383.00
04/11/2017 22:45,2,0.000,ALERT,211.70,297.26,59.991,1491965103,"201051344001025","219011344069620",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,662790.9,662790.9,1041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965141,1846384.00
04/11/2017 22:45,2,0.000,ALERT,212.83,300.27,59.970,1491965103,"201051344000458","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,671543.8,671543.8,1038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965143,1846385.00
04/11/2017 22:45,2,0.000,ALERT,213.51,300.27,59.959,1491965103,"201051344000853","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,671853.5,671853.5,1039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965145,1846386.00
04/11/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1491965103,"201051344000685","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,663703.1,663703.1,1041,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965147,1846387.00
04/11/2017 22:45,2,0.000,ALERT,212.16,297.87,59.975,1491965103,"201051344000917","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,660325.9,660325.9,1043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965149,1846388.00
04/11/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1491965103,"201051344001145","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,668169.6,668169.6,1041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965150,1846389.00
04/11/2017 22:45,2,0.000,ALERT,211.93,297.57,59.944,1491965103,"201051344000651","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,656908.2,656908.2,1038,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965152,1846390.00
04/11/2017 22:45,2,0.000,ALERT,211.48,296.96,59.981,1491965103,"274151322000088","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,878913.6,878913.6,1041,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965154,1846391.00
04/11/2017 22:45,2,0.000,ALERT,212.16,296.66,59.981,1491965103,"274151322000068","219011344069620",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,756567.2,756567.2,1067,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965156,1846392.00
04/11/2017 22:45,2,0.000,ALERT,211.70,298.17,59.965,1491965103,"201051344001135","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,652658.0,652658.0,1041,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965157,1846393.00
04/11/2017 22:45,2,0.000,ALERT,212.61,300.87,59.975,1491965103,"201051344000594","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,673353.5,673353.5,1042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965159,1846394.00
04/11/2017 22:45,2,0.000,ALERT,212.16,298.17,60.002,1491965103,"201051344001203","219011344069620",0.00,1.00,0,296.36,303.28,0.0,0.0,0.000,661214.9,661214.9,1039,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965161,1846395.00
04/11/2017 22:45,2,0.000,ALERT,211.48,297.87,59.970,1491965103,"274151322000054","219011344069620",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,897135.6,897135.6,1038,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965163,1846396.00
04/11/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1491965103,"201051344000867","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,658314.1,658314.1,1044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965165,1846397.00
04/11/2017 22:45,2,0.000,ALERT,212.16,298.47,59.970,1491965103,"201051344001093","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,660031.7,660031.7,1041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965166,1846398.00
04/11/2017 22:45,2,0.000,ALERT,212.83,300.27,59.996,1491965103,"201051344000900","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,679488.6,679488.6,1043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965168,1846399.00
04/11/2017 22:45,2,0.000,ALERT,213.06,299.67,60.002,1491965103,"201051344000648","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,669042.3,669042.3,1042,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965170,1846400.00
04/11/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1491965103,"201051344000569","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,681739.1,681739.1,1040,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491965172,1846401.00
04/11/2017 22:45,2,0.000,ALERT,212.83,300.27,59.991,1491965103,"201051344000983","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,672467.5,672467.5,1040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965173,1846402.00
04/11/2017 22:45,2,0.000,ALERT,213.06,300.27,59.975,1491965103,"201051344001158","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,658261.7,658261.7,1042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965175,1846403.00
04/11/2017 22:45,2,0.000,ALERT,213.29,300.57,59.975,1491965103,"201051344000576","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,672270.6,672270.6,1043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965177,1846404.00
04/11/2017 22:45,2,0.000,ALERT,211.48,296.06,59.975,1491965103,"274151322000087","219011344069620",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,869156.0,869156.0,1049,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491965179,1846405.00
04/11/2017 23:00,2,0.000,ALERT,213.51,299.67,59.949,1491966003,"201051344000645","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,671449.6,671449.6,1042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966005,1846406.00
04/11/2017 23:00,2,0.000,ALERT,211.70,296.96,59.944,1491966003,"274151322000085","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,894362.8,894362.8,1038,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966007,1846407.00
04/11/2017 23:00,2,0.000,ALERT,213.74,299.67,59.981,1491966003,"201051344000633","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,657893.7,657893.7,1044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966009,1846408.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1491966003,"201051344000469","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,660633.6,660633.6,1043,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966011,1846409.00
04/11/2017 23:00,2,0.000,ALERT,212.16,298.47,59.959,1491966003,"201051344000646","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,654258.2,654258.2,1043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966012,1846410.00
04/11/2017 23:00,2,0.000,ALERT,211.48,297.26,59.970,1491966003,"274151322000052","219011344069620",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,926424.3,926424.3,1042,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966014,1846411.00
04/11/2017 23:00,2,0.000,ALERT,212.38,298.77,59.975,1491966003,"201051344000585","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,665199.1,665199.1,1042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966016,1846412.00
04/11/2017 23:00,2,0.000,ALERT,212.38,298.77,59.981,1491966003,"201051344001230","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,658579.1,658579.1,1043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966018,1846413.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.37,59.986,1491966003,"201051344000582","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,648597.3,648597.3,1039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966020,1846414.00
04/11/2017 23:00,2,0.000,ALERT,211.93,298.47,60.002,1491966003,"201051344000955","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,666850.4,666850.4,1043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966022,1846415.00
04/11/2017 23:00,2,0.000,ALERT,211.70,296.96,59.986,1491966003,"274151322000094","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,756230.5,756230.5,1070,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966024,1846416.00
04/11/2017 23:00,2,0.000,ALERT,212.83,300.27,59.912,1491966003,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,678250.8,678250.8,1044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966025,1846417.00
04/11/2017 23:00,2,0.000,ALERT,212.16,299.07,59.938,1491966003,"201051344000890","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,660669.4,660669.4,1042,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966027,1846418.00
04/11/2017 23:00,2,0.000,ALERT,212.38,298.47,59.986,1491966003,"201051344000438","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,663582.6,663582.6,1041,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966029,1846419.00
04/11/2017 23:00,2,0.000,ALERT,212.38,297.87,59.944,1491966003,"201051344000417","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,627606.6,627606.6,1048,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966031,1846420.00
04/11/2017 23:00,2,0.000,ALERT,211.93,297.87,59.965,1491966003,"274151322000083","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,917186.3,917186.3,1041,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966032,1846421.00
04/11/2017 23:00,2,0.000,ALERT,212.38,296.96,59.981,1491966003,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,977451.0,977451.0,1043,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966034,1846422.00
04/11/2017 23:00,2,0.000,ALERT,212.83,300.27,59.949,1491966003,"201051344000868","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,659286.5,659286.5,1044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966036,1846423.00
04/11/2017 23:00,2,0.000,ALERT,211.70,298.47,59.965,1491966003,"274151322000095","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,968108.9,968108.9,1041,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966038,1846424.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.97,59.981,1491966003,"201051344000988","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,602705.9,602705.9,1044,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966040,1846425.00
04/11/2017 23:00,2,0.000,ALERT,211.93,297.57,59.991,1491966003,"201051344001025","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,662790.9,662790.9,1043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966042,1846426.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.97,59.949,1491966003,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,671543.8,671543.8,1040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966044,1846427.00
04/11/2017 23:00,2,0.000,ALERT,213.51,299.97,60.023,1491966003,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,671853.5,671853.5,1041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966045,1846428.00
04/11/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1491966003,"201051344000685","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,663703.1,663703.1,1043,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966047,1846429.00
04/11/2017 23:00,2,0.000,ALERT,212.38,297.87,59.991,1491966003,"201051344000917","219011344069620",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,660325.9,660325.9,1045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966049,1846430.00
04/11/2017 23:00,2,0.000,ALERT,212.38,298.47,59.938,1491966003,"201051344001145","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,668169.6,668169.6,1043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966051,1846431.00
04/11/2017 23:00,2,0.000,ALERT,212.16,297.57,59.928,1491966003,"201051344000651","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,656908.2,656908.2,1040,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966052,1846432.00
04/11/2017 23:00,2,0.000,ALERT,211.48,297.26,59.917,1491966003,"274151322000088","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,878913.6,878913.6,1043,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966054,1846433.00
04/11/2017 23:00,2,0.000,ALERT,212.61,296.66,59.938,1491966003,"274151322000068","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,756567.2,756567.2,1069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966056,1846434.00
04/11/2017 23:00,2,0.000,ALERT,211.70,298.17,59.970,1491966003,"201051344001135","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,652658.0,652658.0,1043,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966058,1846435.00
04/11/2017 23:00,2,0.000,ALERT,212.61,300.57,59.965,1491966003,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,673353.5,673353.5,1044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966060,1846436.00
04/11/2017 23:00,2,0.000,ALERT,212.38,298.17,59.928,1491966003,"201051344001203","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,661214.9,661214.9,1041,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966061,1846437.00
04/11/2017 23:00,2,0.000,ALERT,211.70,297.26,59.933,1491966003,"274151322000054","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,897135.6,897135.6,1040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966063,1846438.00
04/11/2017 23:00,2,0.000,ALERT,213.29,299.37,59.975,1491966003,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,658314.1,658314.1,1046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966065,1846439.00
04/11/2017 23:00,2,0.000,ALERT,212.16,298.17,59.933,1491966003,"201051344001093","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,660031.7,660031.7,1043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966067,1846440.00
04/11/2017 23:00,2,0.000,ALERT,212.83,300.27,59.938,1491966003,"201051344000900","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,679488.6,679488.6,1045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966069,1846441.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.07,59.944,1491966003,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,669042.3,669042.3,1044,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966071,1846442.00
04/11/2017 23:00,2,0.000,ALERT,212.83,300.27,59.970,1491966003,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,681739.1,681739.1,1042,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966072,1846443.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.97,59.970,1491966003,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,672467.5,672467.5,1042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966074,1846444.00
04/11/2017 23:00,2,0.000,ALERT,212.83,299.67,59.933,1491966003,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,658261.7,658261.7,1044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966076,1846445.00
04/11/2017 23:00,2,0.000,ALERT,213.29,300.27,59.922,1491966003,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,672270.6,672270.6,1045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966078,1846446.00
04/11/2017 23:00,2,0.000,ALERT,211.70,296.96,59.970,1491966003,"274151322000087","219011344069620",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,869156.0,869156.0,1051,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966080,1846447.00
04/11/2017 23:15,2,0.000,ALERT,213.51,300.27,59.949,1491966903,"201051344000645","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,671449.6,671449.6,1044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966905,1846448.00
