ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2017 23:15,2,0.000,ALERT,211.93,297.57,59.965,1491966903,"274151322000085","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,894362.8,894362.8,1040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966907,1846449.00
04/11/2017 23:15,2,0.000,ALERT,213.74,299.97,59.954,1491966903,"201051344000633","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,657893.7,657893.7,1046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966909,1846450.00
04/11/2017 23:15,2,0.000,ALERT,213.29,300.27,59.965,1491966903,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,660633.6,660633.6,1045,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966910,1846451.00
04/11/2017 23:15,2,0.000,ALERT,211.70,298.77,59.928,1491966903,"201051344000646","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,654258.2,654258.2,1045,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966912,1846452.00
04/11/2017 23:15,2,0.000,ALERT,211.70,298.47,59.949,1491966903,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,926424.3,926424.3,1044,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966914,1846453.00
04/11/2017 23:15,2,0.000,ALERT,212.16,298.77,59.970,1491966903,"201051344000585","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,665199.1,665199.1,1044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966916,1846454.00
04/11/2017 23:15,2,0.000,ALERT,211.93,298.77,59.981,1491966903,"201051344001230","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,658579.1,658579.1,1045,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966918,1846455.00
04/11/2017 23:15,2,0.000,ALERT,212.38,299.37,59.959,1491966903,"201051344000582","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,648597.3,648597.3,1041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966919,1846456.00
04/11/2017 23:15,2,0.000,ALERT,211.48,298.77,59.986,1491966903,"201051344000955","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,666850.4,666850.4,1045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966921,1846457.00
04/11/2017 23:15,2,0.000,ALERT,211.93,296.96,59.959,1491966903,"274151322000094","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,756230.5,756230.5,1072,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966923,1846458.00
04/11/2017 23:15,2,0.000,ALERT,213.06,301.17,59.954,1491966903,"201051344000579","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,678250.8,678250.8,1046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966925,1846459.00
04/11/2017 23:15,2,0.000,ALERT,211.70,299.07,59.901,1491966903,"201051344000890","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,660669.4,660669.4,1044,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966927,1846460.00
04/11/2017 23:15,2,0.000,ALERT,211.93,298.47,59.975,1491966903,"201051344000438","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,663582.6,663582.6,1043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966929,1846461.00
04/11/2017 23:15,2,0.000,ALERT,212.16,298.17,60.023,1491966903,"201051344000417","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,627606.6,627606.6,1050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966930,1846462.00
04/11/2017 23:15,2,0.000,ALERT,211.93,297.87,59.949,1491966903,"274151322000083","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,917186.3,917186.3,1043,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966932,1846463.00
04/11/2017 23:15,2,0.000,ALERT,212.61,297.57,59.954,1491966903,"274151322000076","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,977451.0,977451.0,1045,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966934,1846464.00
04/11/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1491966903,"201051344000868","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,659286.5,659286.5,1046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966936,1846465.00
04/11/2017 23:15,2,0.000,ALERT,211.70,298.47,59.970,1491966903,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,968108.9,968108.9,1043,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966938,1846466.00
04/11/2017 23:15,2,0.000,ALERT,212.83,300.27,59.965,1491966903,"201051344000988","219011344069620",0.00,1.50,0,295.46,301.77,0.0,0.0,0.000,602705.9,602705.9,1046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966940,1846467.00
04/11/2017 23:15,2,0.000,ALERT,211.70,297.87,59.938,1491966903,"201051344001025","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,662790.9,662790.9,1045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966941,1846468.00
04/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.944,1491966903,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,671543.8,671543.8,1042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966943,1846469.00
04/11/2017 23:15,2,0.000,ALERT,213.74,300.57,59.949,1491966903,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,671853.5,671853.5,1043,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966945,1846470.00
04/11/2017 23:15,2,0.000,ALERT,212.38,298.77,59.970,1491966903,"201051344000685","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,663703.1,663703.1,1045,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966947,1846471.00
04/11/2017 23:15,2,0.000,ALERT,212.16,298.17,59.959,1491966903,"201051344000917","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,660325.9,660325.9,1047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966949,1846472.00
04/11/2017 23:15,2,0.000,ALERT,212.38,299.07,59.917,1491966903,"201051344001145","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,668169.6,668169.6,1045,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966951,1846473.00
04/11/2017 23:15,2,0.000,ALERT,211.93,297.87,59.970,1491966903,"201051344000651","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,656908.2,656908.2,1042,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966952,1846474.00
04/11/2017 23:15,2,0.000,ALERT,211.48,296.96,59.965,1491966903,"274151322000088","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,878913.6,878913.6,1045,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966954,1846475.00
04/11/2017 23:15,2,0.000,ALERT,212.61,296.96,59.938,1491966903,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,756567.2,756567.2,1071,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966956,1846476.00
04/11/2017 23:15,2,0.000,ALERT,211.48,298.47,59.938,1491966903,"201051344001135","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,652658.0,652658.0,1045,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966958,1846477.00
04/11/2017 23:15,2,0.000,ALERT,212.83,301.17,60.012,1491966903,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,673353.5,673353.5,1046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966960,1846478.00
04/11/2017 23:15,2,0.000,ALERT,212.16,298.47,59.970,1491966903,"201051344001203","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,661214.9,661214.9,1043,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966961,1846479.00
04/11/2017 23:15,2,0.000,ALERT,211.70,298.17,59.949,1491966903,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,897135.6,897135.6,1042,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966963,1846480.00
04/11/2017 23:15,2,0.000,ALERT,213.51,299.97,59.944,1491966903,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,658314.1,658314.1,1048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966965,1846481.00
04/11/2017 23:15,2,0.000,ALERT,211.93,298.47,59.896,1491966903,"201051344001093","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,660031.7,660031.7,1045,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966967,1846482.00
04/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.901,1491966903,"201051344000900","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,679488.6,679488.6,1047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966968,1846483.00
04/11/2017 23:15,2,0.000,ALERT,213.06,299.67,59.933,1491966903,"201051344000648","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,669042.3,669042.3,1046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966970,1846484.00
04/11/2017 23:15,2,0.000,ALERT,213.06,300.87,59.928,1491966903,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,681739.1,681739.1,1044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966972,1846485.00
04/11/2017 23:15,2,0.000,ALERT,213.06,300.57,59.954,1491966903,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,672467.5,672467.5,1044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966974,1846486.00
04/11/2017 23:15,2,0.000,ALERT,213.06,300.27,59.928,1491966903,"201051344001158","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,658261.7,658261.7,1046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491966976,1846487.00
04/11/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1491966903,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,672270.6,672270.6,1047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966977,1846488.00
04/11/2017 23:15,2,0.000,ALERT,211.93,296.96,59.933,1491966903,"274151322000087","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,869156.0,869156.0,1053,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491966979,1846489.00
04/11/2017 23:30,2,0.000,ALERT,213.51,300.27,59.981,1491967803,"201051344000645","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,671449.6,671449.6,1046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967805,1846490.00
04/11/2017 23:30,2,0.000,ALERT,212.16,297.87,59.981,1491967803,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,894362.8,894362.8,1042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967807,1846491.00
04/11/2017 23:30,2,0.000,ALERT,213.74,300.27,59.970,1491967803,"201051344000633","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,657893.7,657893.7,1048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967808,1846492.00
04/11/2017 23:30,2,0.000,ALERT,213.29,300.27,59.944,1491967803,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,660633.6,660633.6,1047,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967810,1846493.00
04/11/2017 23:30,2,0.000,ALERT,211.93,299.07,59.991,1491967803,"201051344000646","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,654258.2,654258.2,1047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967812,1846494.00
04/11/2017 23:30,2,0.000,ALERT,211.70,298.17,59.965,1491967803,"274151322000052","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,926424.3,926424.3,1046,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967814,1846495.00
04/11/2017 23:30,2,0.000,ALERT,212.38,299.37,59.970,1491967803,"201051344000585","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,665199.1,665199.1,1046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967815,1846496.00
04/11/2017 23:30,2,0.000,ALERT,212.38,299.67,59.996,1491967803,"201051344001230","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,658579.1,658579.1,1047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967817,1846497.00
04/11/2017 23:30,2,0.000,ALERT,212.83,300.57,59.991,1491967803,"201051344000582","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,648597.3,648597.3,1043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967819,1846498.00
04/11/2017 23:30,2,0.000,ALERT,211.70,299.07,59.986,1491967803,"201051344000955","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,666850.4,666850.4,1047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967821,1846499.00
04/11/2017 23:30,2,0.000,ALERT,212.16,297.26,59.986,1491967803,"274151322000094","219011344069620",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,756230.5,756230.5,1074,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967823,1846500.00
04/11/2017 23:30,2,0.000,ALERT,213.29,301.17,59.975,1491967803,"201051344000579","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,678250.8,678250.8,1048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967824,1846501.00
04/11/2017 23:30,2,0.000,ALERT,212.16,299.97,59.970,1491967803,"201051344000890","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,660669.4,660669.4,1046,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967826,1846502.00
04/11/2017 23:30,2,0.000,ALERT,212.38,299.37,60.028,1491967803,"201051344000438","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,663582.6,663582.6,1045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967828,1846503.00
04/11/2017 23:30,2,0.000,ALERT,212.61,298.77,60.034,1491967803,"201051344000417","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,627606.6,627606.6,1052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967830,1846504.00
04/11/2017 23:30,2,0.000,ALERT,211.93,297.57,59.986,1491967803,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,917186.3,917186.3,1045,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967832,1846505.00
04/11/2017 23:30,2,0.000,ALERT,212.61,297.87,60.012,1491967803,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,977451.0,977451.0,1047,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967833,1846506.00
04/11/2017 23:30,2,0.000,ALERT,213.06,301.17,60.002,1491967803,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,659286.5,659286.5,1048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967835,1846507.00
04/11/2017 23:30,2,0.000,ALERT,211.93,298.77,59.975,1491967803,"274151322000095","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,968108.9,968108.9,1045,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967837,1846508.00
04/11/2017 23:30,2,0.000,ALERT,213.06,300.27,60.023,1491967803,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,602705.9,602705.9,1048,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967839,1846509.00
04/11/2017 23:30,2,0.000,ALERT,211.93,298.47,59.981,1491967803,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,662790.9,662790.9,1047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967841,1846510.00
04/11/2017 23:30,2,0.000,ALERT,212.83,300.27,60.034,1491967803,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,671543.8,671543.8,1044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967843,1846511.00
04/11/2017 23:30,2,0.000,ALERT,213.74,300.27,59.986,1491967803,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,671853.5,671853.5,1045,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967844,1846512.00
04/11/2017 23:30,2,0.000,ALERT,212.61,299.07,60.039,1491967803,"201051344000685","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,663703.1,663703.1,1047,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967846,1846513.00
04/11/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1491967803,"201051344000917","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,660325.9,660325.9,1049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967848,1846514.00
04/11/2017 23:30,2,0.000,ALERT,212.61,299.37,59.991,1491967803,"201051344001145","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,668169.6,668169.6,1047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967850,1846515.00
04/11/2017 23:30,2,0.000,ALERT,212.16,298.17,60.007,1491967803,"201051344000651","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,656908.2,656908.2,1044,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967852,1846516.00
04/11/2017 23:30,2,0.000,ALERT,211.70,297.26,59.981,1491967803,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,878913.6,878913.6,1047,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967853,1846517.00
04/11/2017 23:30,2,0.000,ALERT,212.83,296.96,59.991,1491967803,"274151322000068","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,756567.2,756567.2,1073,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967855,1846518.00
04/11/2017 23:30,2,0.000,ALERT,211.93,299.07,60.012,1491967803,"201051344001135","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,652658.0,652658.0,1047,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967857,1846519.00
04/11/2017 23:30,2,0.000,ALERT,212.83,300.87,59.975,1491967803,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,673353.5,673353.5,1048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967859,1846520.00
04/11/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1491967803,"201051344001203","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,661214.9,661214.9,1045,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967860,1846521.00
04/11/2017 23:30,2,0.000,ALERT,211.70,297.87,60.002,1491967803,"274151322000054","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,897135.6,897135.6,1044,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967862,1846522.00
04/11/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1491967803,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,658314.1,658314.1,1050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967864,1846523.00
04/11/2017 23:30,2,0.000,ALERT,212.38,299.07,59.996,1491967803,"201051344001093","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,660031.7,660031.7,1047,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967866,1846524.00
04/11/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1491967803,"201051344000900","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,679488.6,679488.6,1049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967868,1846525.00
04/11/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1491967803,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,669042.3,669042.3,1048,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967869,1846526.00
04/11/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1491967803,"201051344000569","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,681739.1,681739.1,1046,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967871,1846527.00
04/11/2017 23:30,2,0.000,ALERT,212.83,300.27,59.959,1491967803,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,672467.5,672467.5,1046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967873,1846528.00
04/11/2017 23:30,2,0.000,ALERT,213.29,300.27,59.991,1491967803,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,658261.7,658261.7,1048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491967875,1846529.00
04/11/2017 23:30,2,0.000,ALERT,213.51,300.87,59.949,1491967803,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,672270.6,672270.6,1049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967877,1846530.00
04/11/2017 23:30,2,0.000,ALERT,212.16,296.96,59.965,1491967803,"274151322000087","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,869156.0,869156.0,1055,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491967879,1846531.00
04/11/2017 23:45,2,0.000,ALERT,213.29,300.27,60.012,1491968703,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,671449.6,671449.6,1048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968705,1846532.00
04/11/2017 23:45,2,0.000,ALERT,212.16,298.17,59.996,1491968703,"274151322000085","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,894362.8,894362.8,1044,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968707,1846533.00
04/11/2017 23:45,2,0.000,ALERT,213.51,300.27,60.002,1491968703,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,657893.7,657893.7,1050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968709,1846534.00
04/11/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1491968703,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,660633.6,660633.6,1049,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968710,1846535.00
04/11/2017 23:45,2,0.000,ALERT,211.93,298.77,60.023,1491968703,"201051344000646","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,654258.2,654258.2,1049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968712,1846536.00
04/11/2017 23:45,2,0.000,ALERT,211.70,298.77,60.002,1491968703,"274151322000052","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,926424.3,926424.3,1048,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968714,1846537.00
04/11/2017 23:45,2,0.000,ALERT,212.16,298.77,60.023,1491968703,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,665199.1,665199.1,1048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968716,1846538.00
04/11/2017 23:45,2,0.000,ALERT,212.16,299.07,59.991,1491968703,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,658579.1,658579.1,1049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968718,1846539.00
04/11/2017 23:45,2,0.000,ALERT,212.83,299.97,60.018,1491968703,"201051344000582","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,648597.3,648597.3,1045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968719,1846540.00
04/11/2017 23:45,2,0.000,ALERT,211.70,298.77,60.018,1491968703,"201051344000955","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,666850.4,666850.4,1049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968721,1846541.00
04/11/2017 23:45,2,0.000,ALERT,212.16,297.87,59.986,1491968703,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,756230.5,756230.5,1076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968723,1846542.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.87,59.986,1491968703,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,678250.8,678250.8,1050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968725,1846543.00
04/11/2017 23:45,2,0.000,ALERT,212.16,299.37,60.012,1491968703,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,660669.4,660669.4,1048,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968727,1846544.00
04/11/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1491968703,"201051344000438","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,663582.6,663582.6,1047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968729,1846545.00
04/11/2017 23:45,2,0.000,ALERT,212.61,298.47,60.007,1491968703,"201051344000417","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,627606.6,627606.6,1054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968730,1846546.00
04/11/2017 23:45,2,0.000,ALERT,212.16,298.47,59.986,1491968703,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,917186.3,917186.3,1047,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968732,1846547.00
04/11/2017 23:45,2,0.000,ALERT,212.61,298.77,60.028,1491968703,"274151322000076","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,977451.0,977451.0,1049,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968734,1846548.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.87,60.018,1491968703,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,659286.5,659286.5,1050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968736,1846549.00
04/11/2017 23:45,2,0.000,ALERT,211.93,299.37,59.996,1491968703,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,968108.9,968108.9,1047,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968738,1846550.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.57,59.986,1491968703,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,602705.9,602705.9,1050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968739,1846551.00
04/11/2017 23:45,2,0.000,ALERT,212.16,298.17,60.012,1491968703,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,662790.9,662790.9,1049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968741,1846552.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.57,60.028,1491968703,"201051344000458","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,671543.8,671543.8,1046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968743,1846553.00
04/11/2017 23:45,2,0.000,ALERT,213.51,300.27,60.002,1491968703,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,671853.5,671853.5,1047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968745,1846554.00
04/11/2017 23:45,2,0.000,ALERT,212.61,299.07,59.970,1491968703,"201051344000685","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,663703.1,663703.1,1049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968747,1846555.00
04/11/2017 23:45,2,0.000,ALERT,212.61,298.77,60.023,1491968703,"201051344000917","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,660325.9,660325.9,1051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968748,1846556.00
04/11/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1491968703,"201051344001145","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,668169.6,668169.6,1049,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968750,1846557.00
04/11/2017 23:45,2,0.000,ALERT,212.38,298.47,60.012,1491968703,"201051344000651","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,656908.2,656908.2,1046,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968752,1846558.00
04/11/2017 23:45,2,0.000,ALERT,211.70,297.87,60.002,1491968703,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,878913.6,878913.6,1049,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968754,1846559.00
04/11/2017 23:45,2,0.000,ALERT,212.61,297.87,59.996,1491968703,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,756567.2,756567.2,1075,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968755,1846560.00
04/11/2017 23:45,2,0.000,ALERT,211.93,299.07,60.002,1491968703,"201051344001135","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,652658.0,652658.0,1049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968757,1846561.00
04/11/2017 23:45,2,0.000,ALERT,212.61,300.87,60.012,1491968703,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,673353.5,673353.5,1050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968759,1846562.00
04/11/2017 23:45,2,0.000,ALERT,212.61,299.07,60.012,1491968703,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,661214.9,661214.9,1047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968761,1846563.00
04/11/2017 23:45,2,0.000,ALERT,211.70,298.47,59.996,1491968703,"274151322000054","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,897135.6,897135.6,1046,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968763,1846564.00
04/11/2017 23:45,2,0.000,ALERT,213.06,299.97,59.970,1491968703,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,658314.1,658314.1,1052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968764,1846565.00
04/11/2017 23:45,2,0.000,ALERT,212.38,299.07,60.012,1491968703,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,660031.7,660031.7,1049,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968766,1846566.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.57,60.002,1491968703,"201051344000900","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,679488.6,679488.6,1051,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968768,1846567.00
04/11/2017 23:45,2,0.000,ALERT,213.06,299.97,60.002,1491968703,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,669042.3,669042.3,1050,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968770,1846568.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.87,60.002,1491968703,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,681739.1,681739.1,1048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968772,1846569.00
04/11/2017 23:45,2,0.000,ALERT,212.83,300.87,60.002,1491968703,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,672467.5,672467.5,1048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968774,1846570.00
04/11/2017 23:45,2,0.000,ALERT,213.06,300.27,60.002,1491968703,"201051344001158","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,658261.7,658261.7,1050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491968775,1846571.00
04/11/2017 23:45,2,0.000,ALERT,213.29,300.87,59.986,1491968703,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,672270.6,672270.6,1051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968777,1846572.00
04/11/2017 23:45,2,0.000,ALERT,211.93,297.57,60.023,1491968703,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,869156.0,869156.0,1057,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491968779,1846573.00
